"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:27:19","86.5793","41.1","215.57","82","60.03","22"
"05/14/12 07:32:20","86.5822","41.5","215.63","273","60.03","22"
"05/14/12 07:37:19","86.5855","39.0","215.87","113","60.0","22"
"05/14/12 07:42:20","86.5892","48.1","215.45","411","60.03","22"
"05/14/12 07:47:20","86.5931","43.3","215.48","378","60.03","22"
"05/14/12 07:52:18","86.5969","45.0","214.56","380","60.0","22"
"05/14/12 07:57:19","86.6008","56.7","214.61","221","60.0","23"
"05/14/12 08:02:19","86.6047","46.5","216.06","76","60.03","23"
"05/14/12 08:07:19","86.6098","71.9","215.55","361","60.03","23"
"05/14/12 08:12:19","86.6155","76.3","215.36","379","60.03","23"
"05/14/12 08:17:20","86.6217","80.7","215.66","396","60.03","23"
"05/14/12 08:22:18","86.628","84.5","215.99","414","60.0","23"
"05/14/12 08:27:19","86.6348","89.2","215.88","433","60.03","23"
"05/14/12 08:32:20","86.6419","93.8","216.24","452","60.03","23"
"05/14/12 08:37:19","86.6494","97.8","216.52","471","60.03","23"
"05/14/12 08:42:19","86.6571","102.2","216.4","486","60.0","23"
"05/14/12 08:47:19","86.6653","106.0","216.68","504","60.03","23"
"05/14/12 08:52:19","86.6737","110.4","217.42","517","60.03","23"
"05/14/12 08:57:18","86.6824","114.3","216.22","541","60.03","23"
"05/14/12 09:02:19","86.6914","116.7","217.18","551","60.0","24"
"05/14/12 09:07:19","86.7007","120.9","216.98","566","60.03","24"
"05/14/12 09:12:18","86.7102","124.3","216.57","575","60.0","24"
"05/14/12 09:17:19","86.7201","127.6","216.97","594","60.0","24"
"05/14/12 09:22:19","86.7302","130.7","216.87","610","60.0","25"
"05/14/12 09:27:18","86.7405","134.3","216.84","623","60.0","25"
"05/14/12 09:32:19","86.751","137.6","216.46","641","60.03","25"
"05/14/12 09:37:18","86.7619","139.6","216.7","651","60.0","26"
"05/14/12 09:42:19","86.7725","142.9","216.81","662","60.03","26"
"05/14/12 09:47:18","86.7837","145.6","217.04","669","60.0","26"
"05/14/12 09:52:20","86.7952","148.1","217.39","679","60.0","27"
"05/14/12 09:57:19","86.8068","150.9","217.0","695","60.03","27"
"05/14/12 10:02:19","86.8186","153.6","217.29","702","60.0","28"
"05/14/12 10:07:19","86.8307","155.9","217.23","713","60.0","28"
"05/14/12 10:12:18","86.8429","157.7","217.45","723","60.0","29"
"05/14/12 10:17:19","86.8552","158.7","217.66","728","60.03","29"
"05/14/12 10:22:19","86.8676","161.8","218.08","735","60.03","30"
"05/14/12 10:27:19","86.8803","163.8","217.41","751","60.03","30"
"05/14/12 10:32:19","86.8932","165.2","217.66","753","60.0","30"
"05/14/12 10:37:18","86.9061","166.4","217.82","758","60.03","31"
"05/14/12 10:42:19","86.919","167.3","217.28","766","60.0","32"
"05/14/12 10:47:19","86.9321","168.4","217.14","772","60.0","32"
"05/14/12 10:52:20","86.9454","171.3","217.2","778","60.0","32"
"05/14/12 10:57:19","86.9588","172.8","217.62","782","60.03","32"
"05/14/12 11:02:20","86.9723","172.8","217.78","787","60.0","33"
"05/14/12 11:07:20","86.9859","174.2","219.06","785","60.0","34"
"05/14/12 11:12:20","86.9995","176.4","218.19","799","60.03","34"
"05/14/12 11:17:18","87.0132","178.4","218.34","804","60.03","34"
"05/14/12 11:22:19","87.0272","179.1","219.03","812","60.03","34"
"05/14/12 11:27:19","87.0412","180.9","217.6","820","60.03","33"
"05/14/12 11:32:20","87.0552","180.2","217.9","826","60.03","34"
"05/14/12 11:37:19","87.0693","181.8","217.61","825","60.03","34"
"05/14/12 11:42:19","87.0835","180.5","217.74","821","60.0","35"
"05/14/12 11:47:18","87.0976","182.1","218.62","822","60.03","35"
"05/14/12 11:52:18","87.1118","182.8","218.87","827","60.0","35"
"05/14/12 11:57:19","87.1262","183.1","218.58","824","60.07","36"
"05/14/12 12:02:18","87.1404","184.1","217.05","834","60.0","36"
"05/14/12 12:07:19","87.1548","184.3","218.52","836","60.07","36"
"05/14/12 12:12:19","87.1691","181.9","216.99","835","60.03","37"
"05/14/12 12:17:18","87.1833","180.9","218.48","819","60.03","37"
"05/14/12 12:22:19","87.1974","182.6","218.13","825","60.0","37"
"05/14/12 12:27:20","87.2117","182.6","217.56","825","60.03","37"
"05/14/12 12:32:19","87.2259","183.6","217.73","833","60.0","37"
"05/14/12 12:37:19","87.2402","183.3","218.2","832","60.03","36"
"05/14/12 12:42:19","87.2545","182.6","218.06","824","60.0","36"
"05/14/12 12:47:20","87.2689","183.7","217.75","835","60.0","36"
"05/14/12 12:52:20","87.2831","179.7","217.2","812","60.03","35"
"05/14/12 12:57:18","87.2972","178.6","217.34","813","60.0","35"
"05/14/12 13:02:19","87.3114","182.0","217.28","821","60.03","35"
"05/14/12 13:07:19","87.3256","181.5","218.48","819","60.03","35"
"05/14/12 13:12:20","87.3397","179.3","217.88","815","60.0","35"
"05/14/12 13:17:19","87.3536","177.9","218.19","807","60.03","35"
"05/14/12 13:22:20","87.3675","178.6","218.08","812","60.0","35"
"05/14/12 13:27:19","87.3814","177.8","218.02","804","60.03","35"
"05/14/12 13:32:19","87.3952","175.7","218.11","797","60.03","35"
"05/14/12 13:37:19","87.4089","176.9","217.99","803","60.03","35"
"05/14/12 13:42:20","87.4226","175.3","217.67","796","60.03","35"
"05/14/12 13:47:20","87.4362","173.4","218.04","786","60.03","35"
"05/14/12 13:52:20","87.4496","171.3","218.41","780","60.03","36"
"05/14/12 13:57:19","87.4628","166.7","217.72","762","60.07","36"
"05/14/12 14:02:19","87.4756","165.8","218.26","753","60.07","37"
"05/14/12 14:07:20","87.4884","160.9","218.53","738","60.07","36"
"05/14/12 14:12:20","87.5009","158.3","218.77","723","60.0","36"
"05/14/12 14:17:18","87.5132","156.6","218.21","715","60.03","35"
"05/14/12 14:22:19","87.5254","156.1","218.62","710","60.03","35"
"05/14/12 14:27:20","87.5376","155.8","218.52","713","60.0","35"
"05/14/12 14:32:19","87.5496","153.3","217.65","703","60.0","35"
"05/14/12 14:37:18","87.5614","152.7","218.28","699","60.07","35"
"05/14/12 14:42:19","87.5733","145.6","218.0","667","60.0","36"
"05/14/12 14:47:20","87.5841","132.3","217.73","614","60.03","36"
"05/14/12 14:52:18","87.5943","137.5","218.03","637","60.0","36"
"05/14/12 14:57:19","87.6053","135.5","217.68","632","60.03","36"
"05/14/12 15:02:19","87.6159","134.1","218.45","619","60.03","35"
"05/14/12 15:07:20","87.6261","132.5","217.87","616","60.03","36"
"05/14/12 15:12:18","87.6361","126.3","217.93","583","60.0","35"
"05/14/12 15:17:19","87.6461","127.3","217.32","594","60.03","35"
"05/14/12 15:22:20","87.6558","123.3","216.9","577","60.0","35"
"05/14/12 15:27:20","87.6651","121.2","217.52","569","60.03","35"
"05/14/12 15:32:19","87.6743","117.2","216.36","554","60.03","36"
"05/14/12 15:37:19","87.6835","116.4","216.73","545","60.03","35"
"05/14/12 15:42:20","87.6926","121.2","217.04","566","60.03","35"
"05/14/12 15:47:18","87.7017","114.8","216.77","538","60.0","36"
"05/14/12 15:52:19","87.7103","110.1","216.64","520","60.03","35"
"05/14/12 15:57:20","87.7188","106.3","216.54","504","60.0","36"
"05/14/12 16:02:19","87.7269","103.3","216.64","496","60.03","35"
"05/14/12 16:07:18","87.7349","101.2","216.86","480","60.0","35"
"05/14/12 16:12:19","87.7428","102.3","216.46","489","60.03","35"
"05/14/12 16:17:20","87.7506","97.6","216.25","468","60.0","34"
"05/14/12 16:22:19","87.7578","92.7","216.74","447","60.0","34"
"05/14/12 16:27:20","87.7652","90.3","216.7","436","60.07","34"
"05/14/12 16:32:19","87.7721","91.1","217.02","441","60.0","34"
"05/14/12 16:37:20","87.7792","89.3","216.47","434","60.03","34"
"05/14/12 16:42:20","87.7858","75.9","216.07","377","60.03","34"
"05/14/12 16:47:18","87.7919","75.9","215.68","376","60.03","33"
"05/14/12 16:52:19","87.7966","56.0","215.48","212","60.0","33"
"05/14/12 16:57:20","87.8014","64.4","216.25","325","60.07","33"
"05/14/12 17:02:20","87.8058","54.4","214.93","344","60.0","32"
"05/14/12 17:07:19","87.8108","65.4","214.99","334","60.03","32"
"05/14/12 17:12:20","87.8161","67.9","214.95","337","60.03","32"
"05/14/12 17:17:19","87.8212","62.5","214.96","315","60.0","32"
"05/14/12 17:22:20","87.8253","56.2","214.92","165","60.03","32"
"05/14/12 17:27:20","87.8292","57.4","214.89","212","60.03","32"
"05/14/12 17:32:20","87.833","40.8","215.13","385","60.03","32"
"05/14/12 17:37:19","87.8363","40.1","214.46","152","60.03","32"
"05/14/12 17:42:19","87.839","33.8","214.33","93","60.03","31"
"05/14/12 17:47:19","87.8416","34.6","215.01","102","60.03","31"
"05/14/12 17:52:18","87.8442","36.7","214.06","283","60.03","31"
"05/14/12 17:57:19","87.8465","32.8","214.53","127","60.03","30"
"05/14/12 18:02:19","87.8485","25.7","214.46","194","60.03","30"
"05/14/12 18:07:19","87.8503","27.4","214.16","160","60.0","30"
"05/14/12 18:12:20","87.8517","13.3","214.17","10","60.03","30"
"05/14/12 18:17:18","87.8529","11.4","214.4","2","60.03","30"
"05/14/12 18:22:19","87.8539","4.0","214.32","237","60.03","29"
"05/14/12 18:27:19","87.8547","13.7","214.09","68","60.0","29"
"05/14/12 18:32:19","87.8553","7.8","213.4","120","60.03","29"
"05/14/12 18:37:19","87.8558","12.2","214.21","9","60.0","29"
"05/14/12 18:42:19","87.8562","0.0","214.52","60","60.03","29"
"05/14/12 18:47:19","87.8565","10.5","213.91","9","60.0","28"
"05/14/12 18:52:20","87.8567","11.1","213.82","1","60.07","28"
"05/14/12 19:17:24","87.8567","0.0","212.97","0","60.03","26"
"05/14/12 19:22:19","87.8567","0.0","212.7","0","60.03","26"
"05/14/12 19:27:18","87.8568","0.0","212.99","0","60.0","26"
"05/14/12 19:32:18","87.8568","0.0","212.62","0","60.03","26"
"05/15/12 06:02:28","87.8569","0.0","212.75","0","60.03","13"
"05/15/12 06:27:20","87.8579","0.0","213.35","0","60.03","16"
"05/15/12 06:32:18","87.8585","14.4","213.21","35","60.0","16"
"05/15/12 06:37:19","87.8591","6.4","213.27","206","60.03","16"
"05/15/12 06:42:19","87.8599","15.6","213.39","96","60.03","17"
"05/15/12 06:47:20","87.8607","14.9","213.94","3","60.03","17"
"05/15/12 06:52:18","87.8617","13.5","213.7","35","60.03","17"
"05/15/12 06:57:19","87.8629","15.2","214.32","97","60.03","17"
"05/15/12 07:02:19","87.8643","25.8","215.09","72","60.03","18"
"05/15/12 07:07:20","87.8659","28.9","213.2","138","60.03","18"
"05/15/12 07:12:20","87.8676","33.3","214.86","40","60.0","18"
"05/15/12 07:17:19","87.8696","24.4","215.42","171","60.03","18"
"05/15/12 07:22:20","87.8719","27.0","214.78","264","60.0","19"
"05/15/12 07:27:19","87.8745","30.0","215.45","238","60.03","19"
"05/15/12 07:32:19","87.8774","43.1","216.12","334","60.03","19"
"05/15/12 07:37:20","87.8805","47.1","215.25","313","60.03","20"
"05/15/12 07:42:19","87.8835","46.4","215.17","338","60.03","20"
"05/15/12 07:47:20","87.8874","57.2","214.03","130","60.03","21"
"05/15/12 07:52:19","87.8912","57.3","216.26","363","60.03","22"
"05/15/12 07:57:20","87.8947","48.1","216.25","350","60.03","22"
"05/15/12 08:02:19","87.8986","43.9","216.05","134","60.03","23"
"05/15/12 08:07:20","87.9024","56.7","215.8","158","60.03","23"
"05/15/12 08:12:19","87.9075","68.1","215.86","343","60.0","23"
"05/15/12 08:17:20","87.9129","72.1","216.17","358","60.07","24"
"05/15/12 08:22:20","87.9186","75.2","216.19","370","60.0","24"
"05/15/12 08:27:18","87.9246","78.3","216.98","386","60.0","25"
"05/15/12 08:32:19","87.9308","81.1","216.09","400","60.03","25"
"05/15/12 08:37:19","87.9373","85.3","215.89","417","60.0","26"
"05/15/12 08:42:19","87.9441","88.9","216.45","432","60.03","26"
"05/15/12 08:47:19","87.9511","91.8","216.25","444","60.03","27"
"05/15/12 08:52:19","87.9584","95.8","215.88","458","60.03","27"
"05/15/12 08:57:20","87.966","99.2","215.79","473","60.0","28"
"05/15/12 09:02:20","87.9739","103.4","216.61","492","60.03","28"
"05/15/12 09:07:19","87.9821","106.7","216.32","507","60.0","28"
"05/15/12 09:12:19","87.9905","109.8","216.86","521","60.0","28"
"05/15/12 09:17:20","87.9992","112.7","217.15","528","60.0","27"
"05/15/12 09:22:19","88.0081","115.6","216.95","544","60.0","27"
"05/15/12 09:27:20","88.0172","119.6","216.37","565","60.03","27"
"05/15/12 09:32:20","88.0267","123.1","216.93","575","60.03","27"
"05/15/12 09:37:20","88.0364","127.2","218.37","587","60.0","27"
"05/15/12 09:42:19","88.0465","131.3","217.28","606","60.0","28"
"05/15/12 09:47:19","88.0567","133.5","215.91","624","60.03","28"
"05/15/12 09:52:19","88.0672","136.9","215.94","636","60.03","27"
"05/15/12 09:57:19","88.0779","138.3","216.47","643","60.03","27"
"05/15/12 10:02:20","88.0887","139.9","217.17","650","60.03","27"
"05/15/12 10:07:20","88.0997","140.4","216.74","647","60.03","27"
"05/15/12 10:12:19","88.1107","143.6","216.85","659","60.0","27"
"05/15/12 10:17:19","88.1219","146.3","216.69","677","60.03","26"
"05/15/12 10:22:20","88.1335","149.7","217.13","690","60.03","26"
"05/15/12 10:27:20","88.1453","152.4","216.96","705","60.03","25"
"05/15/12 10:32:20","88.1573","156.0","217.67","713","60.03","25"
"05/15/12 10:37:19","88.1695","156.8","218.12","717","60.03","25"
"05/15/12 10:42:19","88.1818","159.3","217.41","731","60.0","25"
"05/15/12 10:47:20","88.1943","162.3","218.96","734","60.0","25"
"05/15/12 10:52:19","88.207","163.9","218.56","748","60.03","25"
"05/15/12 10:57:20","88.2198","164.9","219.07","748","60.03","25"
"05/15/12 11:02:19","88.2328","167.8","218.88","764","60.03","25"
"05/15/12 11:07:20","88.246","171.6","219.03","774","60.03","25"
"05/15/12 11:12:20","88.2595","173.5","217.85","785","60.03","25"
"05/15/12 11:17:19","88.2731","177.3","217.82","806","60.03","25"
"05/15/12 11:22:19","88.2871","188.2","218.15","854","60.0","25"
"05/15/12 11:27:20","88.302","195.6","218.7","880","60.03","26"
"05/15/12 11:32:20","88.3135","87.9","215.76","425","60.03","24"
"05/15/12 11:37:20","88.318","35.7","214.17","143","60.03","22"
"05/15/12 11:42:20","88.3216","71.8","215.77","297","60.0","21"
"05/15/12 11:47:20","88.3275","89.0","215.26","434","60.0","20"
"05/15/12 11:52:19","88.3323","56.8","214.83","113","60.0","19"
"05/15/12 11:57:19","88.3356","35.5","215.32","155","60.07","19"
"05/15/12 12:02:20","88.3399","87.9","216.29","425","60.0","18"
"05/15/12 12:07:19","88.3483","90.3","216.16","437","60.0","19"
"05/15/12 12:12:19","88.3538","83.6","214.99","410","60.0","19"
"05/15/12 12:17:19","88.3592","66.5","214.93","400","60.03","19"
"05/15/12 12:22:19","88.3645","91.1","216.11","439","60.0","19"
"05/15/12 12:27:19","88.3736","154.5","217.73","706","60.03","20"
"05/15/12 12:32:20","88.3832","110.5","216.81","524","60.0","20"
"05/15/12 12:37:19","88.3928","164.1","218.16","749","60.0","20"
"05/15/12 12:42:20","88.4036","121.0","216.62","567","60.0","21"
"05/15/12 12:47:20","88.4156","196.4","216.68","886","60.03","22"
"05/15/12 12:52:20","88.4309","195.5","218.19","888","60.0","23"
"05/15/12 12:57:19","88.4459","196.0","218.7","887","60.0","23"
"05/15/12 13:02:20","88.4579","177.7","218.3","808","60.0","23"
"05/15/12 13:07:20","88.4721","98.0","216.53","473","60.03","24"
"05/15/12 13:12:19","88.4864","195.6","219.31","882","60.03","24"
"05/15/12 13:17:19","88.5017","195.9","218.85","881","60.0","24"
"05/15/12 13:22:20","88.5115","89.9","216.1","437","60.03","23"
"05/15/12 13:27:20","88.5204","104.8","215.76","501","60.03","22"
"05/15/12 13:32:19","88.5301","88.5","215.57","429","60.03","22"
"05/15/12 13:37:20","88.5371","90.3","215.91","439","60.03","22"
"05/15/12 13:42:20","88.5462","87.1","215.29","427","60.03","21"
"05/15/12 13:47:19","88.5593","191.3","218.3","863","60.0","22"
"05/15/12 13:52:19","88.5741","198.1","217.95","894","60.03","22"
"05/15/12 13:57:20","88.5873","182.3","218.32","822","60.0","22"
"05/15/12 14:02:19","88.6018","182.1","218.27","825","60.0","23"
"05/15/12 14:07:20","88.6018","182.2","217.84","826","60.03","23"
"05/15/12 14:12:19","88.6159","179.7","218.14","815","60.0","23"
"05/15/12 14:17:20","88.6299","179.2","218.5","812","60.0","23"
"05/15/12 14:22:19","88.6438","178.8","217.97","806","60.03","23"
"05/15/12 14:27:19","88.6575","174.4","218.02","789","60.03","23"
"05/15/12 14:32:20","88.671","170.0","217.98","776","60.03","23"
"05/15/12 14:37:19","88.6842","168.9","218.3","770","60.03","23"
"05/15/12 14:42:19","88.6974","167.4","219.14","759","60.03","23"
"05/15/12 14:47:20","88.7103","165.0","219.43","748","60.0","23"
"05/15/12 14:52:19","88.7231","163.3","219.04","741","60.0","22"
"05/15/12 14:57:19","88.7356","159.5","218.93","729","60.07","23"
"05/15/12 15:02:20","88.7481","167.5","219.8","757","60.03","23"
"05/15/12 15:07:19","88.7591","118.1","217.22","548","60.03","23"
"05/15/12 15:12:20","88.767","100.2","216.8","478","60.03","22"
"05/15/12 15:17:20","88.7766","115.1","217.15","542","60.0","22"
"05/15/12 15:22:20","88.7854","108.9","217.67","515","60.0","22"
"05/15/12 15:27:19","88.7935","73.9","217.19","363","60.03","20"
"05/15/12 15:32:19","88.7981","48.3","216.95","95","60.0","19"
"05/15/12 15:37:19","88.8019","51.5","215.98","379","60.03","19"
"05/15/12 15:42:20","88.8055","49.2","216.39","79","60.03","18"
"05/15/12 15:47:19","88.8092","34.0","216.4","283","60.0","18"
"05/15/12 15:52:19","88.8118","34.6","215.4","77","60.03","17"
"05/15/12 15:57:19","88.8146","40.6","216.46","220","60.03","17"
"05/15/12 16:02:20","88.8193","71.8","216.45","358","60.07","17"
"05/15/12 16:07:19","88.8236","50.1","216.42","87","60.0","16"
"05/15/12 16:12:20","88.8282","40.6","217.01","392","60.03","16"
"05/15/12 16:17:20","88.8321","36.4","216.46","115","60.0","16"
"05/15/12 16:22:20","88.835","39.5","215.87","93","60.0","15"
"05/15/12 16:27:19","88.8377","30.7","215.89","300","60.03","15"
"05/15/12 16:32:20","88.8406","31.2","214.86","119","60.03","15"
"05/15/12 16:37:20","88.8434","38.3","213.81","305","60.0","15"
"05/15/12 16:42:19","88.846","38.6","213.78","183","60.0","15"
"05/15/12 16:47:20","88.8487","42.0","215.17","183","60.03","15"
"05/15/12 16:52:19","88.8516","41.5","215.22","184","60.03","15"
"05/15/12 16:57:19","88.8558","78.5","216.1","385","60.0","15"
"05/15/12 17:02:19","88.8639","93.4","215.77","452","60.0","16"
"05/15/12 17:07:20","88.8703","74.3","215.23","371","60.0","16"
"05/15/12 17:12:20","88.8759","69.0","215.58","347","60.03","16"
"05/15/12 17:17:20","88.8811","65.2","215.77","330","60.03","16"
"05/15/12 17:22:20","88.8859","47.2","215.83","438","60.0","16"
"05/15/12 17:27:20","88.8899","46.0","215.06","105","60.03","16"
"05/15/12 17:32:19","88.8938","62.4","215.27","333","60.03","16"
"05/15/12 17:37:19","88.8975","41.3","215.12","166","60.0","17"
"05/15/12 17:42:20","88.9009","35.0","214.66","108","60.0","17"
"05/15/12 17:47:20","88.904","36.5","214.53","138","60.0","16"
"05/15/12 17:52:19","88.9067","28.3","214.28","131","60.03","16"
"05/15/12 17:57:19","88.909","32.5","214.71","110","60.03","16"
"05/15/12 18:02:19","88.9111","34.5","215.12","131","60.0","16"
"05/15/12 18:07:20","88.9129","11.9","214.83","26","60.0","16"
"05/15/12 18:12:19","88.9145","13.7","214.78","2","60.03","16"
"05/15/12 18:17:19","88.9157","23.6","215.05","160","60.03","15"
"05/15/12 18:22:20","88.9168","6.7","214.49","179","60.07","15"
"05/15/12 18:27:20","88.9176","14.0","214.41","39","60.07","15"
"05/15/12 18:32:21","88.9184","13.2","214.02","2","60.03","15"
"05/15/12 18:37:19","88.9189","12.6","213.93","5","60.0","15"
"05/15/12 18:42:19","88.9194","12.0","214.4","2","60.03","15"
"05/15/12 18:47:20","88.9198","0.0","214.16","0","60.03","15"
"05/15/12 18:52:19","88.9202","0.0","214.02","0","60.03","15"
"05/15/12 18:57:20","88.9204","11.3","214.6","5","60.03","15"
"05/15/12 19:02:21","88.9208","10.7","215.18","8","60.03","15"
"05/15/12 19:07:19","88.921","0.0","214.29","192","60.03","15"
"05/15/12 19:17:20","88.9214","0.0","213.86","0","60.0","15"
"05/15/12 19:22:22","88.9215","0.0","214.17","0","60.03","14"
"05/16/12 06:22:19","88.922","0.0","213.97","0","60.0","9"
"05/16/12 06:27:20","88.9223","0.2","214.31","147","60.0","9"
"05/16/12 06:32:20","88.9228","14.2","214.33","1","60.0","9"
"05/16/12 06:37:21","88.9233","0.0","214.4","30","60.0","10"
"05/16/12 06:42:20","88.9239","10.9","214.35","21","60.03","10"
"05/16/12 06:47:20","88.9246","10.9","214.37","58","60.03","10"
"05/16/12 06:52:20","88.9256","10.7","215.47","15","60.03","10"
"05/16/12 06:57:20","88.9268","16.3","215.14","12","60.03","11"
"05/16/12 07:02:20","88.9282","16.7","214.48","31","60.0","11"
"05/16/12 07:07:21","88.9299","21.6","215.52","243","60.03","11"
"05/16/12 07:12:20","88.9319","27.2","215.69","241","60.0","11"
"05/16/12 07:17:20","88.9341","26.6","216.12","271","60.03","11"
"05/16/12 07:22:20","88.9366","31.6","216.32","141","60.0","11"
"05/16/12 07:27:21","88.9395","45.3","216.37","188","60.03","12"
"05/16/12 07:32:19","88.9427","50.2","215.71","305","60.0","12"
"05/16/12 07:37:20","88.9462","43.9","215.23","353","60.03","13"
"05/16/12 07:42:19","88.9501","44.4","216.14","395","60.03","13"
"05/16/12 07:47:19","88.9539","43.7","216.39","350","60.03","13"
"05/16/12 07:52:20","88.9578","62.6","216.58","321","60.0","13"
"05/16/12 07:57:19","88.9628","67.8","216.89","339","60.03","13"
"05/16/12 08:02:19","88.9682","72.3","217.32","356","60.03","13"
"05/16/12 08:07:20","88.974","76.1","217.51","375","60.03","14"
"05/16/12 08:12:20","88.9801","80.9","217.72","396","60.0","14"
"05/16/12 08:17:21","88.9866","85.5","217.18","413","60.03","15"
"05/16/12 08:22:19","88.9934","89.9","217.8","431","60.0","15"
"05/16/12 08:27:20","89.0006","94.6","218.18","452","60.0","15"
"05/16/12 08:32:20","89.0082","99.3","218.22","472","60.03","16"
"05/16/12 08:37:20","89.0161","103.7","218.31","489","60.03","17"
"05/16/12 08:42:19","89.0243","108.4","217.55","513","60.03","17"
"05/16/12 08:47:20","89.0329","111.9","217.76","527","60.0","18"
"05/16/12 08:52:20","89.0418","116.7","217.72","549","60.03","18"
"05/16/12 08:57:21","89.0511","120.6","218.1","559","60.0","18"
"05/16/12 09:02:20","89.0606","124.4","218.98","581","60.03","19"
"05/16/12 09:07:20","89.0704","127.9","219.02","590","60.03","19"
"05/16/12 09:12:21","89.0805","131.7","218.9","612","60.03","19"
"05/16/12 09:17:19","89.0908","135.6","218.56","624","60.03","19"
"05/16/12 09:22:20","89.1016","138.8","218.24","641","60.0","20"
"05/16/12 09:27:20","89.1125","142.0","218.23","653","60.03","20"
"05/16/12 09:32:19","89.1237","146.6","218.26","675","60.03","20"
"05/16/12 09:37:21","89.1354","150.9","218.38","690","60.0","20"
"05/16/12 09:42:21","89.1473","153.8","218.47","705","60.03","19"
"05/16/12 09:47:20","89.1593","158.0","219.04","717","60.03","19"
"05/16/12 09:52:20","89.1718","160.5","218.71","731","60.0","19"
"05/16/12 09:57:20","89.1842","160.9","218.32","737","60.03","20"
"05/16/12 10:02:21","89.1969","164.7","219.46","743","60.0","20"
"05/16/12 10:07:20","89.2098","168.5","218.7","759","60.0","20"
"05/16/12 10:12:19","89.2231","171.7","219.19","776","60.03","20"
"05/16/12 10:17:21","89.2365","172.4","218.56","784","60.03","20"
"05/16/12 10:22:20","89.25","175.2","218.89","793","60.0","20"
"05/16/12 10:27:20","89.2638","178.2","219.24","806","60.03","20"
"05/16/12 10:32:20","89.2778","180.0","218.57","805","60.0","21"
"05/16/12 10:37:21","89.2918","179.8","218.94","810","60.0","22"
"05/16/12 10:42:19","89.3058","182.0","218.77","818","60.0","22"
"05/16/12 10:47:20","89.32","182.8","218.64","828","60.0","22"
"05/16/12 10:52:20","89.3345","184.8","218.14","837","60.0","23"
"05/16/12 10:57:21","89.3489","185.5","218.65","836","60.03","23"
"05/16/12 11:02:19","89.3632","186.2","219.48","838","60.0","24"
"05/16/12 11:07:20","89.3778","187.7","218.94","846","60.0","24"
"05/16/12 11:12:20","89.3926","188.9","218.37","854","60.0","24"
"05/16/12 11:17:21","89.4075","191.9","218.78","862","60.0","24"
"05/16/12 11:22:19","89.4224","192.1","218.04","870","60.03","25"
"05/16/12 11:27:19","89.4374","192.4","218.33","866","60.0","25"
"05/16/12 11:32:20","89.4524","192.6","217.28","869","59.96","25"
"05/16/12 11:37:21","89.4675","191.7","218.14","863","60.03","26"
"05/16/12 11:42:20","89.4825","194.2","218.75","870","60.0","26"
"05/16/12 11:47:19","89.4975","193.5","218.45","873","60.0","26"
"05/16/12 11:52:19","89.5127","194.9","218.18","877","60.0","26"
"05/16/12 11:57:19","89.528","195.7","218.1","879","60.03","26"
"05/16/12 12:02:20","89.5433","195.8","218.45","885","60.03","27"
"05/16/12 12:07:20","89.5585","195.8","208.28","921","60.03","26"
"05/16/12 12:12:19","89.5738","196.1","217.41","887","60.0","27"
"05/16/12 12:17:20","89.589","196.0","217.73","882","60.03","27"
"05/16/12 12:22:20","89.6043","195.9","218.37","879","60.0","27"
"05/16/12 12:27:21","89.6195","196.2","218.33","880","60.0","28"
"05/16/12 12:32:19","89.6347","196.1","218.07","883","60.03","28"
"05/16/12 12:37:20","89.65","195.6","217.93","885","60.03","28"
"05/16/12 12:42:19","89.6652","195.7","218.05","882","60.0","28"
"05/16/12 12:47:21","89.6804","194.9","217.4","877","60.0","28"
"05/16/12 12:52:19","89.6956","195.7","217.65","886","60.0","27"
"05/16/12 12:57:19","89.7108","194.6","218.82","871","60.0","27"
"05/16/12 13:02:20","89.7261","194.5","218.11","875","60.0","28"
"05/16/12 13:07:21","89.7412","193.5","218.46","868","60.03","28"
"05/16/12 13:12:20","89.7562","192.0","218.61","867","59.96","28"
"05/16/12 13:17:20","89.7712","191.1","218.27","856","60.0","29"
"05/16/12 13:22:21","89.786","189.0","218.35","852","60.0","29"
"05/16/12 13:27:19","89.8006","189.3","218.59","854","60.0","29"
"05/16/12 13:32:20","89.8155","190.0","219.09","857","60.03","29"
"05/16/12 13:37:20","89.8304","189.8","218.28","859","60.0","28"
"05/16/12 13:42:21","89.8451","187.4","219.2","847","60.03","29"
"05/16/12 13:47:20","89.8595","184.0","219.02","829","60.0","29"
"05/16/12 13:52:19","89.8739","185.3","218.92","838","60.03","28"
"05/16/12 13:57:19","89.8884","184.5","219.06","831","60.0","28"
"05/16/12 14:02:20","89.9027","181.6","218.7","820","60.03","28"
"05/16/12 14:07:21","89.9168","179.7","218.56","813","60.03","28"
"05/16/12 14:12:20","89.9308","179.3","218.63","809","60.0","28"
"05/16/12 14:17:20","89.9448","179.0","218.76","815","60.03","27"
"05/16/12 14:22:19","89.9586","177.8","218.9","803","60.03","27"
"05/16/12 14:27:20","89.9724","175.1","218.84","797","60.03","27"
"05/16/12 14:32:21","89.9861","173.4","218.06","786","59.96","26"
"05/16/12 14:37:21","89.9994","171.3","218.17","783","60.03","26"
"05/16/12 14:42:19","90.0127","168.8","218.26","766","60.0","26"
"05/16/12 14:47:20","90.0258","166.4","218.66","757","60.03","26"
"05/16/12 14:52:19","90.0387","163.3","218.03","743","60.0","27"
"05/16/12 14:57:20","90.0513","162.1","218.15","739","60.03","26"
"05/16/12 15:02:21","90.0639","160.1","218.56","725","60.0","26"
"05/16/12 15:07:19","90.0761","157.3","218.39","715","60.0","26"
"05/16/12 15:12:19","90.0883","153.5","217.91","704","60.03","26"
"05/16/12 15:17:20","90.1002","151.1","218.04","693","60.03","26"
"05/16/12 15:22:20","90.1118","147.7","218.21","675","60.0","26"
"05/16/12 15:27:20","90.1233","146.7","217.87","672","60.03","25"
"05/16/12 15:32:20","90.1345","143.4","218.24","656","59.96","25"
"05/16/12 15:37:20","90.1455","139.8","218.04","646","60.03","25"
"05/16/12 15:42:20","90.1563","136.4","218.12","625","60.07","25"
"05/16/12 15:47:20","90.1668","133.2","217.26","616","60.03","25"
"05/16/12 15:52:21","90.1771","129.9","217.48","605","60.0","24"
"05/16/12 15:57:20","90.187","126.2","217.23","591","60.03","25"
"05/16/12 16:02:21","90.1968","123.7","217.87","575","60.0","24"
"05/16/12 16:07:20","90.2062","120.0","217.4","561","60.0","24"
"05/16/12 16:12:20","90.2155","116.4","217.08","545","60.0","24"
"05/16/12 16:17:21","90.2244","112.1","217.25","531","60.03","24"
"05/16/12 16:22:21","90.233","106.6","216.76","505","60.0","24"
"05/16/12 16:27:19","90.2411","103.4","217.17","492","60.03","24"
"05/16/12 16:32:20","90.2491","100.7","216.95","480","60.0","24"
"05/16/12 16:37:20","90.2568","96.7","216.64","466","60.03","23"
"05/16/12 16:42:19","90.2642","92.5","216.46","447","60.03","24"
"05/16/12 16:47:20","90.2713","88.7","216.06","431","60.0","23"
"05/16/12 16:52:21","90.2781","84.4","215.8","414","60.03","23"
"05/16/12 16:57:20","90.2845","79.9","216.13","394","60.07","23"
"05/16/12 17:02:20","90.2906","75.5","215.67","377","60.03","23"
"05/16/12 17:07:20","90.2962","71.6","216.07","357","60.03","23"
"05/16/12 17:12:20","90.3016","66.9","216.29","337","60.03","23"
"05/16/12 17:17:20","90.3066","62.8","215.84","320","60.0","22"
"05/16/12 17:22:21","90.3112","43.3","216.29","292","60.03","22"
"05/16/12 17:27:20","90.3149","50.4","216.14","126","60.0","22"
"05/16/12 17:32:20","90.319","43.3","215.88","299","60.0","22"
"05/16/12 17:37:21","90.3227","48.2","216.07","384","60.0","21"
"05/16/12 17:42:20","90.3261","47.0","216.3","184","60.07","21"
"05/16/12 17:47:20","90.3291","31.3","216.38","92","60.03","21"
"05/16/12 17:52:21","90.3318","28.2","216.15","225","60.03","21"
"05/16/12 17:57:20","90.3342","34.0","215.6","112","60.03","20"
"05/16/12 18:02:21","90.3363","33.8","215.38","60","60.0","20"
"05/16/12 18:07:19","90.3381","16.8","215.46","20","60.03","20"
"05/16/12 18:12:20","90.3396","14.6","215.14","188","60.03","20"
"05/16/12 18:17:19","90.3407","21.7","214.94","220","60.03","20"
"05/16/12 18:22:20","90.3417","6.0","215.59","248","60.07","20"
"05/16/12 18:27:20","90.3425","0.0","215.67","0","60.03","19"
"05/16/12 18:32:20","90.3432","13.4","215.14","6","60.03","20"
"05/16/12 18:37:21","90.3437","0.0","214.61","0","60.0","20"
"05/16/12 18:42:20","90.3441","0.0","214.81","144","60.03","20"
"05/16/12 18:47:21","90.3444","0.0","215.09","0","60.07","19"
"05/16/12 18:52:20","90.3448","0.0","214.04","23","60.0","19"
"05/16/12 18:57:21","90.345","13.9","213.68","40","60.0","19"
"05/16/12 19:02:20","90.3453","0.0","214.12","0","60.03","19"
"05/16/12 19:07:20","90.3456","0.0","214.4","0","60.03","19"
"05/16/12 19:12:21","90.3459","0.0","213.83","0","60.03","19"
"05/17/12 06:22:20","90.3464","12.1","213.46","4","60.03","9"
"05/17/12 06:27:21","90.347","0.0","213.29","0","60.03","9"
"05/17/12 06:32:20","90.3477","13.8","215.07","25","60.0","10"
"05/17/12 06:37:21","90.3483","10.3","214.46","0","60.03","10"
"05/17/12 06:42:20","90.3489","7.8","214.53","144","60.07","11"
"05/17/12 06:47:21","90.3496","12.1","214.63","155","60.03","11"
"05/17/12 06:52:21","90.3507","17.5","214.77","85","60.03","11"
"05/17/12 06:57:21","90.3529","25.4","214.84","183","60.0","11"
"05/17/12 07:02:20","90.3546","10.7","214.17","162","60.03","11"
"05/17/12 07:07:21","90.3568","28.3","214.55","72","60.0","12"
"05/17/12 07:12:21","90.3596","41.7","215.56","290","60.0","13"
"05/17/12 07:17:21","90.3627","48.3","215.63","368","60.0","13"
"05/17/12 07:22:20","90.3664","51.3","215.54","118","60.0","13"
"05/17/12 07:27:20","90.3693","38.2","212.76","293","60.03","14"
"05/17/12 07:32:20","90.3724","40.7","213.8","174","60.0","14"
"05/17/12 07:37:21","90.3758","41.8","214.43","342","60.03","15"
"05/17/12 07:42:20","90.379","34.8","215.11","126","60.03","15"
"05/17/12 07:47:21","90.3815","27.8","215.46","173","60.0","15"
"05/17/12 07:52:21","90.3845","35.5","214.66","249","60.0","15"
"05/17/12 07:57:21","90.3882","39.6","215.77","184","60.03","15"
"05/17/12 08:02:20","90.3918","64.8","216.59","329","60.0","15"
"05/17/12 08:07:21","90.3975","69.6","216.26","346","60.0","16"
"05/17/12 08:12:21","90.4033","78.9","215.3","389","60.0","17"
"05/17/12 08:17:21","90.4095","82.3","215.02","404","60.03","17"
"05/17/12 08:22:21","90.4162","87.3","215.94","425","60.03","17"
"05/17/12 08:27:20","90.4231","90.7","216.19","442","60.0","18"
"05/17/12 08:32:20","90.43","95.7","216.47","456","60.0","18"
"05/17/12 08:37:21","90.4377","101.7","217.3","481","60.0","18"
"05/17/12 08:42:21","90.4462","120.8","217.29","563","60.03","19"
"05/17/12 08:47:21","90.4517","47.9","214.94","323","60.03","19"
"05/17/12 08:52:21","90.4551","39.4","214.9","159","60.03","18"
"05/17/12 08:57:21","90.4583","44.7","215.18","340","60.03","18"
"05/17/12 09:02:20","90.4653","154.2","218.16","702","60.0","19"
"05/17/12 09:07:21","90.4741","70.3","215.69","354","60.03","19"
"05/17/12 09:12:21","90.4779","59.4","214.82","145","60.03","19"
"05/17/12 09:17:20","90.4841","69.0","216.02","348","60.03","19"
"05/17/12 09:22:20","90.4906","106.7","217.24","503","60.0","20"
"05/17/12 09:27:21","90.5016","100.1","216.82","480","60.0","21"
"05/17/12 09:32:21","90.5069","65.5","215.34","423","60.03","20"
"05/17/12 09:37:21","90.5151","137.6","217.26","637","60.0","21"
"05/17/12 09:42:20","90.525","155.7","217.59","713","60.03","22"
"05/17/12 09:47:20","90.5359","173.9","218.19","790","60.0","23"
"05/17/12 09:52:21","90.5477","147.9","218.32","680","60.0","24"
"05/17/12 09:57:21","90.5589","102.9","216.54","494","60.03","24"
"05/17/12 10:02:20","90.5684","115.0","217.11","541","60.0","25"
"05/17/12 10:07:20","90.5783","101.3","216.24","484","60.03","25"
"05/17/12 10:12:21","90.585","77.2","215.25","382","60.03","25"
"05/17/12 10:17:21","90.5912","79.9","215.95","392","60.03","25"
"05/17/12 10:22:21","90.5984","82.3","216.19","403","60.03","24"
"05/17/12 10:27:20","90.6049","79.1","216.45","389","60.0","24"
"05/17/12 10:32:20","90.6113","83.2","216.5","404","60.0","24"
"05/17/12 10:37:21","90.6197","113.1","216.86","534","60.03","24"
"05/17/12 10:42:20","90.6291","114.3","217.28","538","60.0","24"
"05/17/12 10:47:20","90.6373","95.4","217.07","459","60.03","24"
"05/17/12 10:52:20","90.6459","115.2","217.64","539","59.96","24"
"05/17/12 10:57:20","90.6539","96.7","217.18","464","60.07","24"
"05/17/12 11:02:20","90.6613","96.0","217.4","452","59.96","24"
"05/17/12 11:07:21","90.6686","92.0","217.36","443","60.07","25"
"05/17/12 11:17:22","90.6891","194.0","219.0","872","60.03","27"
"05/17/12 11:22:21","90.704","184.8","219.01","829","60.0","28"
"05/17/12 11:27:20","90.7186","192.5","218.88","866","60.03","30"
"05/17/12 11:32:43","90.7348","195.6","218.19","882","60.03","31"
"05/17/12 11:37:41","90.7482","135.9","217.91","627","60.03","31"
"05/17/12 11:42:42","90.7557","76.8","216.5","379","60.0","30"
"05/17/12 11:47:42","90.7603","57.9","214.74","106","60.0","29"
"05/17/12 11:52:43","90.764","46.0","215.12","146","60.03","28"
"05/17/12 11:57:41","90.7675","45.6","215.64","119","60.03","28"
"05/17/12 12:02:43","90.7708","37.1","215.07","321","60.0","27"
"05/17/12 12:07:42","90.7742","40.9","215.28","217","60.0","27"
"05/17/12 12:12:42","90.7779","59.6","214.99","335","60.0","26"
"05/17/12 12:17:42","90.782","42.6","214.92","399","60.0","26"
"05/17/12 12:22:42","90.7863","68.1","215.71","376","60.0","25"
"05/17/12 12:27:42","90.7908","61.9","216.06","315","60.0","25"
"05/17/12 12:32:43","90.7958","68.2","216.38","345","60.0","25"
"05/17/12 12:37:42","90.8014","73.3","215.83","368","60.03","25"
"05/17/12 12:42:42","90.8073","84.0","215.97","406","60.0","25"
"05/17/12 12:47:42","90.8159","195.9","219.01","880","60.0","26"
"05/17/12 12:52:43","90.8256","94.7","217.2","456","60.0","27"
"05/17/12 12:57:42","90.8359","195.5","219.17","881","60.0","28"
"05/17/12 13:02:42","90.851","195.8","219.38","878","60.03","29"
"05/17/12 13:07:42","90.8655","174.3","218.31","792","60.07","30"
"05/17/12 13:12:42","90.8775","113.0","216.89","535","60.03","29"
"05/17/12 13:17:43","90.8901","185.9","218.21","836","60.0","30"
"05/17/12 13:22:41","90.9046","192.5","219.74","864","60.03","31"
"05/17/12 13:27:42","90.9194","195.9","219.29","879","60.03","32"
"05/17/12 13:32:42","90.9344","194.7","219.08","875","60.0","32"
"05/17/12 13:37:43","90.9495","189.2","218.86","852","60.03","33"
"05/17/12 13:42:41","90.9624","134.9","218.0","624","60.03","33"
"05/17/12 13:47:43","90.9759","137.3","218.06","630","60.0","34"
"05/17/12 13:52:41","90.9867","183.2","219.3","829","60.0","33"
"05/17/12 13:57:42","90.9967","196.2","220.14","880","60.0","33"
"05/17/12 14:02:42","91.0057","44.1","215.37","91","60.07","32"
"05/17/12 14:07:42","91.0092","27.6","215.25","218","60.03","31"
"05/17/12 14:12:43","91.0109","21.2","214.65","181","60.03","29"
"05/17/12 14:17:42","91.0121","13.2","213.93","4","60.07","28"
"05/17/12 14:22:43","91.0131","13.9","214.12","12","60.07","26"
"05/17/12 14:27:41","91.0144","17.5","214.07","14","60.07","26"
"05/17/12 14:32:41","91.0155","7.4","213.42","17","60.03","25"
"05/17/12 14:37:42","91.0163","11.6","213.58","28","60.03","24"
"05/17/12 14:42:42","91.0174","12.6","213.77","27","60.03","24"
"05/17/12 14:47:41","91.0183","0.0","213.37","0","60.03","23"
"05/17/12 14:52:42","91.0188","0.0","213.46","0","60.03","22"
"05/17/12 14:57:43","91.0193","14.9","213.51","0","60.07","22"
"05/17/12 15:02:42","91.0196","0.0","212.62","0","60.03","22"
"05/17/12 15:27:43","91.0223","22.1","212.92","154","60.03","19"
"05/17/12 15:32:42","91.0236","21.5","215.77","224","60.03","19"
"05/17/12 15:37:43","91.0248","21.8","215.66","29","60.07","19"
"05/17/12 15:42:42","91.0261","21.8","214.24","152","60.03","19"
"05/17/12 15:47:43","91.0278","27.9","215.76","190","60.03","19"
"05/17/12 15:52:43","91.0313","60.5","215.65","347","60.03","19"
"05/17/12 15:57:42","91.0348","37.3","215.26","124","60.07","20"
"05/17/12 16:02:42","91.0384","57.6","215.87","406","60.03","20"
"05/17/12 16:07:42","91.0426","38.7","214.89","295","60.03","20"
"05/17/12 16:12:42","91.0441","14.1","213.46","49","60.03","20"
"05/17/12 16:17:43","91.045","8.0","213.79","0","60.0","20"
"05/17/12 16:22:43","91.0462","20.3","214.34","44","60.07","20"
"05/17/12 16:27:42","91.048","35.4","214.81","218","60.03","20"
"05/17/12 16:32:43","91.0498","26.9","213.65","40","60.03","20"
"05/17/12 16:37:42","91.0521","42.1","213.87","308","60.03","20"
"05/17/12 16:42:42","91.0553","41.6","214.6","264","60.03","21"
"05/17/12 16:47:42","91.0583","35.0","213.65","126","60.07","21"
"05/17/12 16:52:41","91.0606","35.8","213.76","84","60.03","22"
"05/17/12 16:57:42","91.064","41.7","214.77","423","60.07","22"
"05/17/12 17:02:43","91.0677","36.8","214.56","148","60.07","22"
"05/17/12 17:07:42","91.0706","38.3","214.53","294","60.03","22"
"05/17/12 17:12:43","91.0732","27.7","214.39","193","60.07","22"
"05/17/12 17:17:42","91.0759","44.6","214.31","272","60.0","22"
"05/17/12 17:22:41","91.079","30.2","214.26","104","60.03","22"
"05/17/12 17:27:42","91.0814","20.6","213.92","219","60.03","22"
"05/17/12 17:32:43","91.0833","15.3","213.88","202","60.07","22"
"05/17/12 17:37:42","91.085","20.1","214.03","152","60.07","22"
"05/17/12 17:42:42","91.0864","15.0","213.21","199","60.07","22"
"05/17/12 17:47:42","91.0874","16.3","213.53","1","60.07","21"
"05/17/12 17:52:42","91.0882","15.6","214.11","9","60.07","21"
"05/17/12 17:57:42","91.0888","9.9","214.05","121","60.07","21"
"05/17/12 18:02:43","91.0891","10.7","214.69","41","60.07","21"
"05/17/12 18:07:42","91.0897","14.8","214.29","33","60.03","20"
"05/17/12 18:12:43","91.0907","10.7","214.92","3","60.03","20"
"05/17/12 18:17:43","91.0914","14.7","214.37","5","60.03","20"
"05/17/12 18:22:42","91.0922","15.3","213.88","50","60.03","20"
"05/17/12 18:27:42","91.0932","15.0","214.44","39","60.07","20"
"05/17/12 18:32:43","91.0941","10.9","213.68","5","60.03","20"
"05/17/12 18:37:42","91.0954","21.6","213.91","13","60.03","21"
"05/17/12 18:42:43","91.0968","26.9","214.4","77","60.03","21"
"05/17/12 18:47:43","91.0983","13.0","214.2","8","60.07","22"
"05/17/12 18:52:42","91.0993","5.7","214.08","252","60.07","22"
"05/17/12 18:57:42","91.1001","10.7","214.31","44","60.03","22"
"05/17/12 19:02:42","91.1006","12.2","214.28","14","60.03","22"
"05/17/12 19:07:42","91.1011","0.0","214.08","144","60.03","21"
"05/17/12 19:12:42","91.1014","11.3","213.79","63","60.03","21"
"05/17/12 19:17:43","91.1016","13.8","214.19","22","60.07","20"
"05/17/12 19:22:42","91.1017","0.0","214.14","0","60.03","20"
"05/18/12 07:27:48","91.1017","0.0","213.66","0","60.03","14"
"05/18/12 07:32:42","91.1019","7.8","214.44","203","60.0","15"
"05/18/12 07:37:42","91.1025","14.1","214.99","61","60.03","15"
"05/18/12 07:42:47","91.1034","16.0","214.75","13","60.0","15"
"05/18/12 07:47:45","91.1057","39.4","216.49","193","60.03","16"
"05/18/12 07:52:42","91.1079","28.8","215.82","49","60.07","17"
"05/18/12 07:57:43","91.11","27.5","214.85","27","60.03","17"
"05/18/12 08:02:43","91.1118","21.6","214.95","156","60.07","18"
"05/18/12 08:07:43","91.1128","11.6","214.54","5","60.0","18"
"05/18/12 08:12:44","91.1134","0.0","214.53","0","60.03","18"
"05/18/12 08:17:43","91.114","13.5","214.79","21","59.96","18"
"05/18/12 08:22:42","91.1151","25.7","214.84","133","60.03","18"
"05/18/12 08:27:44","91.1168","14.8","214.41","172","60.03","18"
"05/18/12 08:32:43","91.1185","33.0","214.47","72","60.0","18"
"05/18/12 08:37:42","91.1204","24.8","213.67","320","60.0","18"
"05/18/12 08:42:44","91.1222","11.4","214.24","237","60.03","19"
"05/18/12 08:47:43","91.1237","25.3","214.0","174","60.0","19"
"05/18/12 08:52:42","91.1251","27.6","214.34","50","60.03","19"
"05/18/12 08:57:44","91.1269","15.6","214.36","263","60.03","19"
"05/18/12 09:02:43","91.1288","19.0","214.73","324","60.07","19"
"05/18/12 09:07:42","91.1314","33.8","214.99","106","59.96","19"
"05/18/12 09:12:43","91.1348","46.0","214.77","264","60.03","20"
"05/18/12 09:17:43","91.1383","56.7","215.17","264","60.03","20"
"05/18/12 09:22:43","91.1425","48.2","215.08","283","60.03","21"
"05/18/12 09:27:43","91.1463","73.7","216.23","366","60.0","22"
"05/18/12 09:32:43","91.1523","127.0","217.63","596","60.0","23"
"05/18/12 09:37:43","91.1625","135.8","218.13","628","60.03","24"
"05/18/12 09:42:42","91.1702","105.1","217.33","500","60.0","25"
"05/18/12 09:47:42","91.178","70.5","216.72","351","60.03","26"
"05/18/12 09:52:43","91.183","46.7","217.3","427","60.0","26"
"05/18/12 09:57:43","91.1888","78.3","216.55","383","60.0","27"
"05/18/12 10:02:44","91.1981","130.4","217.6","609","60.0","28"
"05/18/12 10:07:43","91.2089","141.3","218.24","650","60.03","29"
"05/18/12 10:12:42","91.2189","88.2","216.65","428","60.03","29"
"05/18/12 10:17:43","91.229","149.8","217.7","683","60.0","30"
"05/18/12 10:22:44","91.2404","144.1","217.81","661","60.0","31"
"05/18/12 10:27:42","91.2519","145.4","217.91","669","60.0","32"
"05/18/12 10:32:43","91.2633","148.9","218.0","683","60.0","33"
"05/18/12 10:37:42","91.2747","141.3","217.84","648","60.03","33"
"05/18/12 10:42:43","91.2859","143.4","218.36","664","60.03","33"
"05/18/12 10:47:42","91.2974","152.3","218.43","694","60.0","34"
"05/18/12 10:52:42","91.3094","154.7","218.32","709","60.0","34"
"05/18/12 10:57:43","91.3212","152.4","218.32","691","60.03","35"
"05/18/12 11:02:42","91.3323","152.1","217.78","699","60.03","35"
"05/18/12 11:07:43","91.3434","134.1","217.82","618","60.0","35"
"05/18/12 11:12:42","91.3541","154.3","218.48","707","60.03","35"
"05/18/12 11:17:42","91.366","162.2","218.08","742","60.03","35"
"05/18/12 11:22:44","91.3785","158.6","218.25","723","60.03","36"
"05/18/12 11:27:42","91.3911","164.2","218.41","743","60.03","36"
"05/18/12 11:32:43","91.4029","147.0","218.27","674","60.03","36"
"05/18/12 11:37:43","91.4137","114.9","217.63","541","60.0","35"
"05/18/12 11:42:43","91.423","144.6","218.3","660","60.0","34"
"05/18/12 11:47:42","91.4359","175.3","218.72","796","60.0","35"
"05/18/12 11:52:42","91.4494","176.8","218.65","801","60.03","35"
"05/18/12 11:57:42","91.463","170.8","218.32","773","60.03","36"
"05/18/12 12:02:43","91.4765","175.4","218.59","791","60.0","36"
"05/18/12 12:07:44","91.4903","177.9","218.45","804","60.0","37"
"05/18/12 12:12:44","91.5039","173.8","218.15","793","60.03","38"
"05/18/12 12:17:43","91.5175","173.2","219.14","782","60.0","38"
"05/18/12 12:22:42","91.531","174.8","218.16","796","60.0","38"
"05/18/12 12:27:43","91.5446","172.9","218.28","784","60.03","39"
"05/18/12 12:32:43","91.5582","172.1","219.13","777","60.03","39"
"05/18/12 12:37:44","91.572","178.1","218.81","805","60.03","39"
"05/18/12 12:42:42","91.5855","176.5","219.08","795","60.07","40"
"05/18/12 12:47:42","91.5993","175.3","218.89","793","60.03","40"
"05/18/12 12:52:43","91.6126","167.9","219.15","763","60.03","40"
"05/18/12 12:57:44","91.6261","172.1","219.44","779","60.03","41"
"05/18/12 13:02:42","91.6397","178.3","219.73","804","60.03","41"
"05/18/12 13:07:43","91.6531","166.4","219.19","757","60.03","41"
"05/18/12 13:12:43","91.6658","165.0","219.07","752","60.03","42"
"05/18/12 13:17:43","91.6781","154.9","218.49","703","60.0","42"
"05/18/12 13:22:43","91.6902","166.2","219.61","747","60.0","42"
"05/18/12 13:27:43","91.7034","171.3","219.16","773","60.0","42"
"05/18/12 13:32:43","91.7167","168.9","217.96","767","60.03","42"
"05/18/12 13:37:43","91.7297","166.4","218.48","759","60.03","42"
"05/18/12 13:42:42","91.7426","166.2","218.0","758","60.0","42"
"05/18/12 13:47:42","91.7555","165.6","218.43","752","60.0","42"
"05/18/12 13:52:44","91.7684","165.3","218.43","751","60.0","42"
"05/18/12 13:57:43","91.7811","162.3","218.36","738","60.0","41"
"05/18/12 14:02:42","91.7937","161.4","218.12","736","60.03","41"
"05/18/12 14:07:43","91.8062","157.8","217.38","718","60.03","40"
"05/18/12 14:12:42","91.8184","156.6","217.35","717","60.0","40"
"05/18/12 14:17:43","91.8306","158.0","217.53","729","60.03","40"
"05/18/12 14:22:42","91.843","158.6","217.41","726","60.03","40"
"05/18/12 14:27:43","91.8552","153.3","217.49","699","60.0","40"
"05/18/12 14:32:44","91.8669","152.4","217.98","699","60.03","40"
"05/18/12 14:37:43","91.8788","151.1","218.07","689","60.03","40"
"05/18/12 14:42:44","91.8905","150.1","218.02","689","60.03","40"
"05/18/12 14:47:44","91.9022","148.7","217.68","685","60.03","40"
"05/18/12 14:52:42","91.9136","147.1","218.26","676","60.0","40"
"05/18/12 14:57:43","91.925","143.7","218.26","663","60.07","39"
"05/18/12 15:02:42","91.9359","140.7","217.05","650","60.03","39"
"05/18/12 15:07:44","91.9468","138.3","216.94","640","60.03","39"
"05/18/12 15:12:43","91.9574","135.5","217.05","634","60.0","39"
"05/18/12 15:17:43","91.9679","133.5","217.15","621","60.0","40"
"05/18/12 15:22:43","91.9782","130.8","216.43","613","60.03","39"
"05/18/12 15:27:44","91.9883","128.1","217.04","600","60.0","39"
"05/18/12 15:32:42","91.9981","123.0","217.17","579","60.0","40"
"05/18/12 15:37:42","92.0075","119.3","216.8","556","60.03","39"
"05/18/12 15:42:43","92.0168","116.9","215.91","549","60.0","39"
"05/18/12 15:47:43","92.0257","113.3","215.92","536","60.03","39"
"05/18/12 15:52:44","92.0344","111.6","216.33","527","60.03","39"
"05/18/12 15:57:43","92.0429","107.9","215.92","515","60.03","39"
"05/18/12 16:02:43","92.0512","104.9","215.68","501","60.03","39"
"05/18/12 16:07:44","92.0592","101.1","215.96","481","60.0","39"
"05/18/12 16:12:44","92.067","99.7","215.88","476","60.0","39"
"05/18/12 16:17:43","92.0733","49.3","214.91","166","60.03","39"
"05/18/12 16:22:44","92.077","50.4","214.44","218","60.03","38"
"05/18/12 16:27:42","92.0827","80.1","215.66","395","60.0","38"
"05/18/12 16:32:44","92.0876","90.4","215.66","434","60.03","38"
"05/18/12 16:37:43","92.0919","88.8","215.8","429","60.03","38"
"05/18/12 16:42:42","92.0959","67.7","215.33","340","60.03","37"
"05/18/12 16:47:42","92.0987","42.2","214.86","298","60.0","37"
"05/18/12 16:52:43","92.1038","75.0","215.4","375","60.03","37"
"05/18/12 16:57:43","92.1093","68.5","215.48","343","60.03","37"
"05/18/12 17:02:43","92.1144","65.1","215.71","330","60.03","38"
"05/18/12 17:07:42","92.1174","47.6","214.96","250","60.0","38"
"05/18/12 17:12:43","92.1211","42.7","215.68","435","60.03","38"
"05/18/12 17:17:43","92.125","43.3","215.77","307","60.03","38"
"05/18/12 17:22:43","92.1286","44.6","215.49","355","60.03","38"
"05/18/12 17:27:42","92.1322","39.1","215.76","396","60.03","38"
"05/18/12 17:32:42","92.1356","48.0","215.15","102","60.0","38"
"05/18/12 17:37:44","92.1387","39.7","214.86","303","60.03","38"
"05/18/12 17:42:43","92.1405","14.9","214.49","3","60.0","38"
"05/18/12 17:47:43","92.1422","21.7","214.94","255","60.03","38"
"05/18/12 17:52:42","92.144","17.8","215.13","329","60.03","38"
"05/18/12 17:57:43","92.1453","8.1","215.26","259","60.0","37"
"05/18/12 18:02:42","92.1466","12.7","214.97","30","60.07","37"
"05/18/12 18:07:42","92.1482","11.1","214.75","20","60.03","36"
"05/18/12 18:12:43","92.1497","22.9","215.0","235","60.03","36"
"05/18/12 18:17:43","92.1509","16.7","214.65","37","60.03","36"
"05/18/12 18:22:42","92.1519","9.0","214.26","184","60.0","36"
"05/18/12 18:27:44","92.1529","7.6","214.39","209","60.03","35"
"05/18/12 18:32:43","92.1536","13.2","214.35","83","60.03","35"
"05/18/12 18:37:43","92.1544","15.0","214.05","42","60.03","35"
"05/18/12 18:42:42","92.155","4.6","214.32","161","60.03","35"
"05/18/12 18:52:43","92.156","7.1","214.25","0","60.03","34"
