"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 18:57:43","92.1565","0.0","214.28","238","60.03","34"
"05/18/12 19:02:43","92.1568","0.0","214.38","0","60.03","34"
"05/18/12 19:07:43","92.1572","0.0","214.3","0","60.03","33"
"05/18/12 19:12:43","92.1574","0.0","214.01","0","60.0","33"
"05/19/12 06:12:43","92.1579","0.0","214.28","0","60.0","19"
"05/19/12 06:17:44","92.1581","14.3","214.05","232","60.03","20"
"05/19/12 06:22:44","92.1585","14.5","214.17","2","60.0","20"
"05/19/12 06:27:43","92.1589","14.4","215.07","0","60.03","20"
"05/19/12 06:32:44","92.1594","7.7","214.79","0","60.03","21"
"05/19/12 06:37:44","92.16","0.0","214.78","38","60.03","22"
"05/19/12 06:42:43","92.1606","12.0","214.42","109","60.0","22"
"05/19/12 06:47:44","92.1614","14.8","213.81","97","60.0","22"
"05/19/12 06:52:43","92.1624","11.9","213.68","171","60.03","22"
"05/19/12 06:57:42","92.1636","17.2","214.27","11","60.03","23"
"05/19/12 07:02:44","92.1651","26.4","214.83","113","60.0","23"
"05/19/12 07:07:42","92.1667","15.4","214.64","286","60.0","24"
"05/19/12 07:12:44","92.1686","20.7","214.68","324","60.0","24"
"05/19/12 07:17:43","92.1706","25.2","215.71","174","60.0","24"
"05/19/12 07:22:44","92.173","34.3","215.12","246","60.03","24"
"05/19/12 07:27:44","92.1756","30.1","215.1","246","60.0","24"
"05/19/12 07:32:43","92.1784","34.5","214.7","149","59.96","25"
"05/19/12 07:37:44","92.1816","44.4","215.14","162","60.0","25"
"05/19/12 07:42:43","92.1852","44.4","215.18","153","60.03","25"
"05/19/12 07:47:44","92.1888","55.6","215.19","383","60.03","26"
"05/19/12 07:52:43","92.1926","63.3","215.01","259","60.03","26"
"05/19/12 07:57:43","92.1965","46.7","214.91","341","60.03","26"
"05/19/12 08:02:43","92.2004","40.0","215.53","380","60.03","27"
"05/19/12 08:07:43","92.2051","71.5","215.47","358","59.96","27"
"05/19/12 08:12:44","92.2109","75.6","215.74","375","60.0","27"
"05/19/12 08:17:43","92.2171","77.4","215.95","382","60.03","28"
"05/19/12 08:22:43","92.2228","74.0","215.35","370","60.0","28"
"05/19/12 08:27:44","92.2282","73.5","215.82","366","60.03","28"
"05/19/12 08:32:43","92.2344","83.1","216.79","407","60.03","28"
"05/19/12 08:37:44","92.2407","81.8","216.49","400","60.03","29"
"05/19/12 08:42:43","92.2472","85.2","216.55","411","60.03","29"
"05/19/12 08:47:43","92.254","90.0","216.18","437","60.03","30"
"05/19/12 08:52:42","92.2612","95.3","216.31","455","60.03","30"
"05/19/12 08:57:44","92.2687","95.2","216.39","456","60.03","30"
"05/19/12 09:02:44","92.2762","92.2","215.7","444","60.0","31"
"05/19/12 09:07:42","92.2832","92.9","215.7","452","60.03","31"
"05/19/12 09:12:43","92.2908","104.0","215.97","494","60.0","31"
"05/19/12 09:17:43","92.2989","101.6","215.65","488","60.0","32"
"05/19/12 09:22:43","92.307","103.8","216.02","496","60.0","32"
"05/19/12 09:27:43","92.315","106.9","216.04","508","60.03","32"
"05/19/12 09:32:43","92.3233","100.2","215.69","476","60.03","32"
"05/19/12 09:37:44","92.3314","106.7","215.77","506","60.0","33"
"05/19/12 09:42:44","92.3403","117.6","216.63","552","60.0","33"
"05/19/12 09:47:43","92.35","129.1","216.64","597","60.0","33"
"05/19/12 09:52:44","92.3603","131.4","216.43","615","60.0","34"
"05/19/12 09:57:44","92.3704","133.4","216.36","621","60.0","35"
"05/19/12 10:02:44","92.3813","141.6","216.49","653","60.0","35"
"05/19/12 10:07:43","92.3924","141.0","216.99","654","60.03","36"
"05/19/12 10:12:43","92.4036","143.5","217.22","662","60.03","36"
"05/19/12 10:17:44","92.4145","135.5","217.48","629","60.03","37"
"05/19/12 10:22:42","92.4249","130.3","217.2","607","60.0","37"
"05/19/12 10:27:43","92.4361","150.9","217.68","695","60.03","38"
"05/19/12 10:32:44","92.4482","156.9","217.45","721","60.0","38"
"05/19/12 10:37:44","92.4606","161.6","217.32","738","60.0","38"
"05/19/12 10:42:44","92.4733","163.2","217.7","745","60.03","39"
"05/19/12 10:47:43","92.4859","163.1","217.83","745","60.03","40"
"05/19/12 10:52:43","92.4987","164.2","217.55","752","60.03","41"
"05/19/12 10:57:44","92.5116","166.4","218.11","756","60.03","41"
"05/19/12 11:02:44","92.5245","167.0","218.87","751","60.03","42"
"05/19/12 11:07:43","92.5374","167.5","218.46","760","60.0","42"
"05/19/12 11:12:44","92.5506","169.6","218.16","772","60.03","43"
"05/19/12 11:17:43","92.5637","168.8","218.53","767","60.03","43"
"05/19/12 11:22:43","92.5769","167.8","217.92","762","60.0","43"
"05/19/12 11:27:43","92.5898","163.5","217.93","752","60.03","43"
"05/19/12 11:32:44","92.6024","163.4","217.89","744","60.0","43"
"05/19/12 11:37:43","92.6151","163.3","217.03","750","60.03","43"
"05/19/12 11:42:44","92.6283","172.1","218.08","783","60.0","43"
"05/19/12 11:47:42","92.6413","171.0","218.19","778","60.0","43"
"05/19/12 11:52:44","92.6549","174.2","217.75","789","60.03","43"
"05/19/12 11:57:42","92.6682","171.9","218.19","782","60.03","43"
"05/19/12 12:02:43","92.6816","171.3","217.72","781","60.03","43"
"05/19/12 12:07:44","92.6949","172.7","217.43","790","60.03","43"
"05/19/12 12:12:44","92.7084","169.8","217.39","776","60.03","44"
"05/19/12 12:17:43","92.7216","170.7","217.62","781","60.0","44"
"05/19/12 12:22:44","92.735","167.7","217.74","764","60.0","45"
"05/19/12 12:27:44","92.7482","169.2","217.76","771","60.0","45"
"05/19/12 12:32:43","92.7615","173.4","218.14","787","60.03","45"
"05/19/12 12:37:44","92.775","170.6","218.23","772","60.0","45"
"05/19/12 12:42:44","92.7882","168.3","217.85","767","60.0","45"
"05/19/12 12:47:43","92.8012","167.8","217.78","765","60.0","46"
"05/19/12 12:52:44","92.8145","172.5","218.07","782","60.0","45"
"05/19/12 12:57:44","92.8275","168.0","217.78","767","60.0","45"
"05/19/12 13:02:44","92.8407","168.7","217.66","770","60.03","46"
"05/19/12 13:07:43","92.8537","168.7","217.79","771","60.03","45"
"05/19/12 13:12:44","92.8671","171.9","217.81","780","60.0","45"
"05/19/12 13:17:43","92.8804","169.5","218.03","768","60.0","44"
"05/19/12 13:22:43","92.8938","171.9","218.78","779","60.03","44"
"05/19/12 13:27:44","92.9071","171.2","218.03","778","60.0","43"
"05/19/12 13:32:44","92.9206","170.1","217.98","770","60.03","43"
"05/19/12 13:37:44","92.9338","169.7","217.51","774","60.03","43"
"05/19/12 13:42:43","92.9468","164.3","217.46","747","60.0","43"
"05/19/12 13:47:44","92.9593","162.4","217.44","742","60.0","43"
"05/19/12 13:52:43","92.972","161.0","217.53","738","60.03","43"
"05/19/12 13:57:43","92.9846","162.4","217.8","741","60.03","43"
"05/19/12 14:02:43","92.9973","160.5","217.12","734","60.0","44"
"05/19/12 14:07:43","93.0098","168.3","217.64","771","60.03","44"
"05/19/12 14:12:44","93.0199","175.0","217.29","802","60.0","44"
"05/19/12 14:17:43","93.0311","173.8","217.29","796","60.0","44"
"05/19/12 14:22:44","93.0398","170.8","217.35","780","59.96","43"
"05/19/12 14:27:44","93.0501","155.5","218.2","710","60.0","43"
"05/19/12 14:32:42","93.062","150.9","217.42","691","60.03","44"
"05/19/12 14:37:43","93.0737","150.0","217.44","694","60.0","44"
"05/19/12 14:42:44","93.0854","147.6","217.64","674","60.0","44"
"05/19/12 14:47:44","93.0968","144.9","217.42","667","60.0","44"
"05/19/12 14:52:43","93.1079","143.4","217.36","662","60.03","44"
"05/19/12 14:57:43","93.119","141.1","216.85","652","60.03","43"
"05/19/12 15:02:43","93.1296","139.2","217.32","640","60.03","43"
"05/19/12 15:07:44","93.1402","134.5","216.68","627","60.03","43"
"05/19/12 15:12:43","93.1507","135.6","216.77","627","60.03","42"
"05/19/12 15:17:43","93.1611","133.1","217.27","617","60.0","42"
"05/19/12 15:22:44","93.1712","127.3","216.7","594","60.0","42"
"05/19/12 15:27:43","93.181","124.6","216.27","585","60.0","42"
"05/19/12 15:32:44","93.1906","119.7","216.18","562","60.0","42"
"05/19/12 15:37:43","93.1999","120.1","217.09","564","60.0","41"
"05/19/12 15:42:43","93.2092","119.3","217.16","560","60.03","41"
"05/19/12 15:47:43","93.2185","120.0","217.71","564","60.03","40"
"05/19/12 15:52:44","93.2277","115.8","217.36","547","60.03","40"
"05/19/12 15:57:44","93.2343","32.2","214.75","190","60.03","39"
"05/19/12 16:02:44","93.2368","41.4","215.08","192","60.0","38"
"05/19/12 16:07:43","93.2423","86.2","216.43","416","60.07","38"
"05/19/12 16:17:43","93.2602","109.1","215.57","517","60.03","38"
"05/19/12 16:22:43","93.2684","98.3","215.47","473","60.03","38"
"05/19/12 16:27:43","93.2757","92.4","215.04","445","60.03","38"
"05/19/12 16:32:44","93.2828","88.6","215.26","433","60.03","38"
"05/19/12 16:37:44","93.2896","85.6","215.23","418","60.0","38"
"05/19/12 16:42:43","93.296","80.3","215.17","394","60.07","38"
"05/19/12 16:47:43","93.302","76.0","215.36","378","60.0","38"
"05/19/12 16:52:44","93.3077","71.0","214.72","359","60.03","38"
"05/19/12 16:57:43","93.3129","65.7","215.01","330","60.03","38"
"05/19/12 17:02:44","93.3177","48.3","214.15","76","60.07","38"
"05/19/12 17:07:43","93.3216","50.3","214.12","353","60.0","37"
"05/19/12 17:12:43","93.3255","50.5","214.45","197","60.03","37"
"05/19/12 17:17:44","93.3294","40.6","214.96","143","60.03","37"
"05/19/12 17:22:44","93.3334","58.4","214.47","145","60.03","37"
"05/19/12 17:27:44","93.3372","53.7","215.14","195","60.03","37"
"05/19/12 17:32:44","93.3407","36.8","214.94","104","60.0","36"
"05/19/12 17:37:43","93.3438","45.8","214.36","141","60.0","36"
"05/19/12 17:42:43","93.3468","31.5","214.37","234","60.03","36"
"05/19/12 17:47:43","93.3494","28.2","214.5","275","60.03","36"
"05/19/12 17:52:44","93.3519","26.1","214.68","70","60.03","36"
"05/19/12 17:57:44","93.3541","20.3","214.53","39","60.0","35"
"05/19/12 18:02:43","93.3557","14.4","214.23","134","60.03","35"
"05/19/12 18:07:44","93.3571","14.4","214.74","171","60.0","35"
"05/19/12 18:12:44","93.3583","13.4","214.48","86","60.03","35"
"05/19/12 18:17:43","93.3596","12.7","214.11","22","60.03","35"
"05/19/12 18:22:44","93.3607","13.2","213.74","7","60.03","35"
"05/19/12 18:27:43","93.3616","11.7","213.13","33","60.03","34"
"05/19/12 18:32:44","93.3625","11.4","212.92","2","60.03","34"
"05/19/12 18:37:43","93.3633","15.0","213.65","34","60.03","34"
"05/19/12 18:42:44","93.364","0.0","213.17","173","60.03","34"
"05/19/12 18:47:45","93.3644","11.5","212.8","15","60.03","34"
"05/19/12 18:52:43","93.365","0.0","213.17","0","60.03","33"
"05/19/12 18:57:44","93.3654","0.0","213.7","0","60.03","33"
"05/19/12 19:02:43","93.3657","0.0","213.27","0","60.0","33"
"05/19/12 19:07:43","93.3661","12.1","212.91","0","60.0","33"
"05/19/12 19:12:44","93.3665","5.2","213.85","0","60.03","33"
"05/19/12 19:17:44","93.3667","0.0","213.59","0","60.03","33"
"05/20/12 06:12:44","93.3674","0.0","214.2","14","60.0","21"
"05/20/12 06:17:45","93.3681","15.0","215.11","18","60.03","21"
"05/20/12 06:22:43","93.3687","11.8","214.87","6","60.0","22"
"05/20/12 06:27:44","93.3694","2.1","214.95","240","60.0","22"
"05/20/12 06:32:44","93.3703","11.3","214.84","1","60.03","22"
"05/20/12 06:37:45","93.3715","12.8","214.58","21","60.03","23"
"05/20/12 06:42:44","93.3731","21.2","214.8","196","60.0","23"
"05/20/12 06:47:45","93.3748","13.4","214.21","57","60.03","24"
"05/20/12 06:52:45","93.3762","15.9","214.53","30","60.0","24"
"05/20/12 06:57:43","93.3773","13.3","213.83","40","60.0","25"
"05/20/12 07:02:44","93.3785","15.5","213.87","23","60.0","25"
"05/20/12 07:07:44","93.3797","16.0","214.06","3","60.03","25"
"05/20/12 07:12:43","93.3809","23.4","214.43","207","60.03","26"
"05/20/12 07:17:45","93.382","13.9","214.26","14","60.0","26"
"05/20/12 07:22:44","93.383","3.0","213.99","264","60.0","26"
"05/20/12 07:27:45","93.3839","0.5","214.0","0","60.03","26"
"05/20/12 07:32:45","93.3844","11.2","214.33","3","60.03","26"
"05/20/12 07:37:43","93.3852","8.1","213.64","0","60.0","26"
"05/20/12 07:47:45","93.3871","14.0","213.83","207","60.03","26"
"05/20/12 07:52:45","93.3895","55.1","215.08","262","60.03","26"
"05/20/12 07:57:44","93.3945","42.5","214.91","400","60.0","27"
"05/20/12 08:02:44","93.3983","54.8","215.51","350","60.0","27"
"05/20/12 08:07:45","93.4026","76.8","215.34","381","60.0","28"
"05/20/12 08:12:45","93.4092","88.0","215.54","432","60.03","29"
"05/20/12 08:17:45","93.4147","41.4","214.55","285","60.03","30"
"05/20/12 08:22:44","93.4175","41.5","214.79","298","60.03","30"
"05/20/12 08:27:43","93.4216","95.9","216.14","462","60.03","31"
"05/20/12 08:32:45","93.4281","62.5","215.15","319","60.03","32"
"05/20/12 08:37:44","93.4344","89.2","216.02","433","60.03","32"
"05/20/12 08:42:45","93.4393","72.8","215.41","365","60.03","32"
"05/20/12 08:47:44","93.4442","39.6","215.19","198","60.0","32"
"05/20/12 08:52:45","93.4481","62.2","215.05","345","60.03","32"
"05/20/12 08:57:45","93.4529","38.8","215.31","288","60.03","32"
"05/20/12 09:02:44","93.4605","115.8","216.98","540","60.03","33"
"05/20/12 09:07:44","93.4675","103.9","216.47","492","60.03","34"
"05/20/12 09:12:44","93.4759","113.4","215.93","538","60.0","35"
"05/20/12 09:17:43","93.4849","117.1","216.99","552","60.0","36"
"05/20/12 09:22:44","93.4905","43.5","214.85","367","60.0","36"
"05/20/12 09:27:45","93.4993","125.8","217.5","583","60.03","37"
"05/20/12 09:32:44","93.5096","142.7","217.84","657","60.0","38"
"05/20/12 09:37:44","93.5176","75.5","216.51","373","60.03","38"
"05/20/12 09:42:45","93.5265","73.1","217.13","365","60.03","38"
"05/20/12 09:47:45","93.5336","156.4","218.76","713","60.03","37"
"05/20/12 09:52:44","93.5425","106.5","217.14","503","60.03","37"
"05/20/12 09:57:45","93.5534","156.4","218.17","718","60.03","38"
"05/20/12 10:02:44","93.5634","77.9","216.44","383","60.03","38"
"05/20/12 10:07:45","93.5704","83.9","215.87","412","60.03","38"
"05/20/12 10:12:44","93.5763","78.7","217.53","383","60.0","37"
"05/20/12 10:17:43","93.5836","70.0","217.28","351","60.0","37"
"05/20/12 10:22:45","93.5891","68.3","217.1","344","60.03","37"
"05/20/12 10:27:44","93.5956","125.4","218.21","583","60.03","36"
"05/20/12 10:32:44","93.6024","81.6","217.41","399","60.07","36"
"05/20/12 10:37:44","93.6079","83.3","216.93","404","60.03","36"
"05/20/12 10:42:44","93.6145","44.4","215.9","237","60.0","35"
"05/20/12 10:47:44","93.619","67.7","216.35","338","60.03","35"
"05/20/12 10:52:44","93.6248","95.7","216.2","458","60.0","35"
"05/20/12 10:57:44","93.6352","142.5","217.72","657","60.03","36"
"05/20/12 11:02:44","93.645","135.9","218.47","627","60.03","36"
"05/20/12 11:07:44","93.6547","93.3","216.87","450","60.03","37"
"05/20/12 11:12:43","93.6656","163.7","218.17","740","60.0","38"
"05/20/12 11:17:44","93.6778","161.1","218.52","734","60.03","39"
"05/20/12 11:22:45","93.6899","164.4","218.49","748","60.0","41"
"05/20/12 11:27:44","93.7011","169.1","218.15","775","60.03","41"
"05/20/12 11:32:43","93.7093","86.1","216.24","417","60.03","41"
"05/20/12 11:37:44","93.7155","39.0","215.75","127","60.0","40"
"05/20/12 11:42:43","93.7182","23.0","214.91","238","60.03","38"
"05/20/12 11:47:44","93.7205","33.6","215.35","165","60.03","35"
"05/20/12 11:52:44","93.7242","63.7","216.65","322","60.0","32"
"05/20/12 11:57:45","93.7303","81.7","217.53","398","60.03","31"
"05/20/12 12:02:43","93.7403","195.3","219.26","875","60.03","31"
"05/20/12 12:07:45","93.746","56.7","215.72","274","60.03","30"
"05/20/12 12:12:45","93.7478","16.0","214.84","102","60.03","29"
"05/20/12 12:17:45","93.7487","0.0","214.12","0","60.03","28"
"05/20/12 12:47:49","93.7487","0.0","214.85","0","60.03","19"
"05/20/12 12:52:43","93.7498","17.9","215.0","177","60.03","19"
"05/20/12 12:57:44","93.7514","15.7","214.89","54","60.0","20"
"05/20/12 13:02:45","93.7529","16.8","215.28","49","60.03","20"
"05/20/12 13:07:44","93.7546","35.1","215.47","74","60.0","20"
"05/20/12 13:12:45","93.7587","93.3","217.02","448","60.0","20"
"05/20/12 13:17:45","93.7706","181.3","218.98","818","60.03","23"
"05/20/12 13:22:45","93.7847","186.3","218.92","838","60.0","24"
"05/20/12 13:27:45","93.7956","60.5","215.14","122","60.03","24"
"05/20/12 13:32:45","93.7988","36.6","214.37","126","59.96","24"
"05/20/12 13:37:43","93.801","37.0","214.2","119","60.03","24"
"05/20/12 13:42:44","93.8021","0.2","213.79","0","60.0","23"
"05/20/12 13:47:45","93.8029","16.1","213.85","20","60.03","23"
"05/20/12 13:52:43","93.804","12.1","212.63","7","60.0","23"
"05/20/12 13:57:45","93.8046","0.0","213.3","0","60.07","23"
"05/20/12 14:02:43","93.8056","11.0","213.57","18","60.03","22"
"05/20/12 14:07:43","93.8063","0.0","213.26","0","60.03","21"
"05/20/12 14:12:44","93.8065","12.1","213.47","0","60.0","21"
"05/20/12 14:17:44","93.8071","12.1","214.62","26","60.03","21"
"05/20/12 14:22:44","93.8084","11.7","214.78","182","60.03","21"
"05/20/12 14:27:44","93.8095","11.8","214.42","8","60.0","20"
"05/20/12 14:32:45","93.8099","13.9","214.75","38","60.03","19"
"05/20/12 14:37:43","93.8101","0.0","213.81","0","60.0","18"
"05/20/12 14:42:45","93.8115","32.3","214.17","163","60.0","17"
"05/20/12 14:47:44","93.8162","131.9","217.0","615","60.0","17"
"05/20/12 14:52:45","93.8209","37.5","214.5","193","60.03","16"
"05/20/12 14:57:44","93.8226","14.2","213.69","133","60.03","16"
"05/20/12 15:02:45","93.823","0.0","213.15","0","60.0","15"
"05/20/12 15:27:44","93.8237","11.6","214.0","138","60.03","14"
"05/20/12 17:47:46","93.8237","5.2","215.0","212","60.0","15"
"05/20/12 18:17:51","93.8238","12.2","214.66","50","60.07","11"
"05/20/12 18:22:45","93.8243","12.3","215.5","59","60.03","11"
"05/20/12 18:27:44","93.8249","0.0","214.59","0","60.03","11"
"05/20/12 19:02:49","93.8249","0.0","212.94","0","60.03","9"
"05/20/12 19:07:43","93.8252","11.5","213.24","0","60.03","10"
"05/20/12 19:12:45","93.8257","0.0","213.72","0","60.0","10"
"05/20/12 19:17:44","93.8259","4.6","213.7","192","60.03","11"
"05/20/12 19:22:45","93.8262","0.0","214.44","0","60.07","11"
"05/21/12 06:22:44","93.8268","0.0","214.23","0","60.0","9"
"05/21/12 06:27:45","93.8271","0.0","214.44","0","60.03","10"
"05/21/12 06:32:44","93.8275","10.6","215.69","1","60.0","10"
"05/21/12 06:37:44","93.828","13.8","215.5","41","60.03","10"
"05/21/12 06:42:45","93.8287","0.0","214.47","0","60.03","11"
"05/21/12 06:47:44","93.8295","13.1","214.34","46","60.03","11"
"05/21/12 06:52:45","93.8309","16.2","214.74","34","60.03","11"
"05/21/12 06:57:45","93.8324","11.7","215.15","79","60.0","11"
"05/21/12 07:02:44","93.8342","13.9","213.31","38","60.0","11"
"05/21/12 07:07:45","93.8361","33.7","214.75","156","60.0","11"
"05/21/12 07:12:46","93.8382","20.4","215.04","292","60.03","11"
"05/21/12 07:17:44","93.8405","33.1","215.1","141","60.0","11"
"05/21/12 07:22:45","93.8427","31.4","214.09","85","60.0","11"
"05/21/12 07:27:45","93.8457","39.4","214.85","100","60.03","12"
"05/21/12 07:32:45","93.849","37.0","215.2","102","60.0","12"
"05/21/12 07:37:45","93.8527","41.8","214.6","396","60.03","13"
"05/21/12 07:42:44","93.8566","57.8","213.65","133","60.03","13"
"05/21/12 07:47:44","93.8604","42.0","213.72","427","60.03","13"
"05/21/12 07:52:45","93.8643","45.3","215.44","298","60.0","14"
"05/21/12 07:57:44","93.8682","48.2","215.58","368","60.03","14"
"05/21/12 08:02:45","93.873","73.5","215.68","362","60.0","15"
"05/21/12 08:07:45","93.8788","77.6","215.41","384","60.0","15"
"05/21/12 08:12:44","93.885","82.2","214.36","404","60.0","16"
"05/21/12 08:17:45","93.8915","86.8","214.69","423","60.03","16"
"05/21/12 08:22:44","93.8985","91.5","215.61","441","60.0","16"
"05/21/12 08:27:45","93.9058","96.1","216.34","462","60.0","17"
"05/21/12 08:32:44","93.9134","100.1","216.28","482","60.03","17"
"05/21/12 08:37:45","93.9213","104.6","217.04","497","60.03","17"
"05/21/12 08:42:44","93.9296","108.6","216.91","515","60.0","18"
"05/21/12 08:47:45","93.9382","112.6","216.33","531","60.03","18"
"05/21/12 08:52:45","93.9472","115.9","216.11","548","60.03","19"
"05/21/12 08:57:44","93.9563","120.6","217.28","564","60.03","19"
"05/21/12 09:02:44","93.9658","124.6","216.83","583","60.03","19"
"05/21/12 09:07:45","93.9757","128.3","216.19","601","60.03","20"
"05/21/12 09:12:44","93.9858","132.2","216.04","617","60.0","20"
"05/21/12 09:17:45","93.9962","136.6","216.93","636","60.0","20"
"05/21/12 09:22:44","94.007","138.1","217.1","639","60.0","20"
"05/21/12 09:27:45","94.0178","139.2","216.76","645","60.0","21"
"05/21/12 09:32:45","94.0287","140.4","216.52","653","60.0","22"
"05/21/12 09:37:45","94.0397","143.4","216.92","661","60.03","22"
"05/21/12 09:42:44","94.0509","146.0","216.85","677","60.0","23"
"05/21/12 09:47:45","94.0625","150.0","217.35","691","60.03","23"
"05/21/12 09:52:45","94.0744","155.3","218.13","716","60.03","23"
"05/21/12 09:57:45","94.0866","158.9","217.75","728","60.03","23"
"05/21/12 10:02:44","94.099","161.1","217.53","734","60.0","24"
"05/21/12 10:07:44","94.1116","162.4","217.76","743","60.03","25"
"05/21/12 10:12:44","94.1244","165.4","217.41","758","60.07","25"
"05/21/12 10:17:45","94.1375","166.5","216.9","761","60.0","26"
"05/21/12 10:22:44","94.1505","168.2","218.61","765","60.0","26"
"05/21/12 10:27:45","94.1638","172.0","217.98","784","60.03","26"
"05/21/12 10:32:44","94.1773","174.2","217.54","791","60.0","26"
"05/21/12 10:37:45","94.191","175.9","217.7","797","60.0","26"
"05/21/12 10:42:45","94.2048","178.3","217.86","806","60.0","26"
"05/21/12 10:47:44","94.2186","178.5","217.66","812","60.0","27"
"05/21/12 10:52:44","94.2326","180.2","217.61","821","60.03","27"
"05/21/12 10:57:46","94.2467","181.2","217.87","820","60.03","27"
"05/21/12 11:02:45","94.261","183.4","218.62","831","60.03","27"
"05/21/12 11:07:44","94.2752","182.6","217.81","830","60.03","27"
"05/21/12 11:12:45","94.2895","183.4","218.4","829","60.0","28"
"05/21/12 11:17:46","94.3037","183.5","219.14","828","60.0","28"
"05/21/12 11:22:45","94.3181","184.5","219.0","831","60.03","29"
"05/21/12 11:27:44","94.3326","187.5","219.37","845","60.0","30"
"05/21/12 11:32:44","94.3472","189.1","218.07","853","60.0","30"
"05/21/12 11:37:45","94.362","189.3","218.0","850","60.03","30"
"05/21/12 11:42:45","94.3768","189.3","217.66","858","60.0","30"
"05/21/12 11:47:44","94.3915","189.9","216.88","862","60.03","31"
"05/21/12 11:52:45","94.4063","190.9","217.57","864","60.03","31"
"05/21/12 11:57:46","94.4213","192.0","217.08","871","60.0","30"
"05/21/12 12:02:45","94.4362","190.8","217.32","865","59.96","31"
"05/21/12 12:07:46","94.4511","192.8","216.34","875","60.0","30"
"05/21/12 12:12:46","94.4662","193.2","217.81","869","60.03","30"
"05/21/12 12:17:45","94.4812","192.7","217.57","873","60.03","30"
"05/21/12 12:22:44","94.4963","193.9","217.61","875","60.0","30"
"05/21/12 12:27:45","94.5114","193.3","216.86","878","60.03","30"
"05/21/12 12:32:44","94.5264","192.2","217.87","867","60.03","30"
"05/21/12 12:37:45","94.5414","192.3","217.62","873","60.07","31"
"05/21/12 12:42:46","94.5564","189.3","217.32","855","60.0","32"
"05/21/12 12:47:46","94.5712","190.5","216.19","863","60.0","31"
"05/21/12 12:52:44","94.586","190.8","216.46","861","60.0","31"
"05/21/12 12:57:46","94.6009","190.3","217.36","861","60.0","31"
"05/21/12 13:02:44","94.6157","189.2","217.4","852","60.03","31"
"05/21/12 13:07:44","94.6304","188.8","217.66","859","60.07","32"
"05/21/12 13:12:45","94.6453","189.7","217.58","858","60.03","31"
"05/21/12 13:17:44","94.66","190.3","216.18","865","60.0","31"
"05/21/12 13:22:44","94.6747","187.8","216.1","855","60.03","31"
"05/21/12 13:27:45","94.6893","186.4","217.7","840","60.0","31"
"05/21/12 13:32:45","94.7037","183.6","218.31","828","60.0","32"
"05/21/12 13:37:44","94.718","184.8","218.28","833","60.0","32"
"05/21/12 13:42:45","94.7324","184.6","218.75","835","60.0","32"
"05/21/12 13:47:44","94.7467","182.9","218.31","823","60.0","32"
"05/21/12 13:52:44","94.7609","180.6","217.98","816","60.0","32"
"05/21/12 13:57:45","94.7749","178.6","218.57","813","60.03","32"
"05/21/12 14:02:45","94.7889","179.8","218.21","815","60.03","32"
"05/21/12 14:07:45","94.8029","179.4","217.84","811","60.0","31"
"05/21/12 14:12:45","94.8168","176.8","217.57","807","60.0","31"
"05/21/12 14:17:44","94.8304","175.1","217.67","796","60.0","31"
"05/21/12 14:22:44","94.8441","173.4","217.21","793","60.0","30"
"05/21/12 14:27:46","94.8575","170.1","217.95","775","60.03","31"
"05/21/12 14:32:44","94.8707","168.7","218.02","768","60.03","30"
"05/21/12 14:37:45","94.8838","166.4","218.06","759","60.0","30"
"05/21/12 14:42:46","94.8968","164.7","218.28","752","60.03","30"
"05/21/12 14:47:45","94.9094","162.5","218.24","739","60.03","30"
"05/21/12 14:52:46","94.922","160.0","218.0","729","60.0","29"
"05/21/12 14:57:46","94.9345","159.1","217.96","729","60.07","29"
"05/21/12 15:02:44","94.9467","156.1","217.5","715","60.0","29"
"05/21/12 15:07:45","94.9587","152.5","218.0","699","60.0","29"
"05/21/12 15:12:45","94.9705","149.6","217.59","688","60.0","29"
"05/21/12 15:17:46","94.9821","146.4","218.37","672","60.03","30"
"05/21/12 15:22:45","94.9934","145.1","217.63","666","60.03","30"
"05/21/12 15:27:45","95.0046","141.9","218.0","650","60.0","30"
"05/21/12 15:32:44","95.0155","139.6","217.8","647","60.0","30"
"05/21/12 15:37:45","95.0262","135.7","217.15","628","60.03","30"
"05/21/12 15:42:46","95.0368","133.3","217.34","615","60.03","30"
"05/21/12 15:47:45","95.047","129.3","216.67","602","60.0","30"
"05/21/12 15:52:45","95.057","125.7","217.36","587","60.0","30"
"05/21/12 15:57:44","95.0666","122.3","217.53","574","60.07","29"
"05/21/12 16:02:45","95.0761","118.6","217.8","555","60.0","30"
"05/21/12 16:07:45","95.0852","115.7","218.03","543","60.0","29"
"05/21/12 16:12:45","95.0941","112.7","217.94","530","60.03","29"
"05/21/12 16:17:45","95.1027","108.8","217.06","517","60.03","29"
"05/21/12 16:22:44","95.1111","105.6","217.04","501","60.0","29"
"05/21/12 16:27:46","95.1191","101.9","216.71","486","60.0","28"
"05/21/12 16:32:45","95.1269","98.3","216.19","470","60.03","29"
"05/21/12 16:37:45","95.1343","94.2","216.42","454","60.03","29"
"05/21/12 16:42:45","95.1415","90.2","215.93","436","60.03","29"
"05/21/12 16:47:44","95.1415","87.1","216.13","420","60.03","28"
"05/21/12 16:52:44","95.1482","82.7","216.06","406","60.03","28"
"05/21/12 16:57:44","95.1544","78.7","216.6","389","60.07","28"
"05/21/12 17:02:45","95.1604","74.5","216.65","371","60.07","27"
"05/21/12 17:07:45","95.166","70.5","216.03","354","60.0","27"
"05/21/12 17:12:45","95.1713","66.2","215.86","333","60.03","27"
"05/21/12 17:17:44","95.1762","61.5","215.54","316","60.03","27"
"05/21/12 17:22:45","95.1803","61.4","215.52","78","60.03","27"
"05/21/12 17:27:45","95.1841","49.3","216.0","162","60.07","27"
"05/21/12 17:32:45","95.188","43.1","215.4","372","60.03","27"
"05/21/12 17:37:44","95.1915","48.8","215.64","247","60.0","26"
"05/21/12 17:42:45","95.1948","44.0","215.97","321","60.03","26"
"05/21/12 17:47:44","95.1977","39.8","214.53","121","60.03","26"
"05/21/12 17:52:45","95.2003","28.7","214.69","242","60.03","26"
"05/21/12 17:57:45","95.2026","24.4","214.51","59","60.07","25"
"05/21/12 18:02:46","95.2047","26.2","214.36","53","60.03","25"
"05/21/12 18:07:44","95.2063","16.8","213.54","172","60.03","25"
"05/21/12 18:12:45","95.2078","17.2","213.39","18","60.03","24"
"05/21/12 18:17:45","95.2091","19.7","213.93","145","60.03","24"
"05/21/12 18:22:46","95.2101","6.6","213.88","243","60.03","23"
"05/21/12 18:27:46","95.2109","12.1","214.42","3","60.03","23"
"05/21/12 18:32:45","95.2115","13.9","213.19","2","60.03","23"
"05/21/12 18:37:46","95.2121","0.0","213.56","0","60.03","23"
"05/21/12 18:42:45","95.2125","12.2","213.95","14","60.03","23"
"05/21/12 18:47:46","95.2128","0.0","213.81","125","60.03","22"
"05/21/12 18:52:45","95.2131","0.5","212.58","0","60.03","22"
"05/21/12 18:57:44","95.2133","0.0","212.88","0","60.03","22"
"05/21/12 19:07:44","95.2138","12.9","213.9","0","60.03","21"
"05/21/12 19:12:46","95.214","11.9","213.67","86","59.96","21"
"05/21/12 19:17:46","95.2141","0.0","213.09","0","60.03","20"
"05/21/12 19:22:47","95.2142","0.0","212.7","0","60.07","20"
"05/21/12 19:27:47","95.2142","0.0","213.89","0","60.03","19"
"05/21/12 19:32:47","95.2142","13.9","213.98","0","60.03","19"
"05/21/12 19:37:45","95.2142","0.0","213.58","0","60.03","19"
"05/22/12 06:17:46","95.2149","0.0","213.17","0","60.0","13"
"05/22/12 06:22:46","95.2153","14.1","213.29","228","60.03","14"
"05/22/12 06:27:45","95.2156","13.9","214.5","2","60.03","14"
"05/22/12 06:32:46","95.2158","11.2","214.49","3","60.0","15"
"05/22/12 06:37:45","95.2162","13.1","214.76","0","60.0","15"
"05/22/12 06:42:45","95.2169","10.2","214.57","16","60.03","15"
"05/22/12 06:47:45","95.2185","25.6","214.22","45","60.0","15"
"05/22/12 06:52:46","95.2203","22.4","214.16","17","60.03","16"
"05/22/12 06:57:46","95.2225","32.3","215.88","63","60.03","17"
"05/22/12 07:02:46","95.2244","18.0","214.19","158","60.0","17"
"05/22/12 07:07:45","95.2265","27.1","214.66","255","60.03","17"
"05/22/12 07:12:46","95.2292","31.2","214.51","123","60.0","18"
"05/22/12 07:17:45","95.2324","38.3","215.73","334","60.03","18"
"05/22/12 07:22:46","95.2362","43.4","215.8","353","60.0","19"
"05/22/12 07:27:45","95.2394","29.8","214.57","106","60.03","20"
"05/22/12 07:32:46","95.242","38.0","214.94","115","60.03","20"
"05/22/12 07:37:46","95.2457","48.2","215.28","357","60.03","20"
"05/22/12 07:42:45","95.2496","66.9","215.49","340","60.0","21"
"05/22/12 07:47:46","95.2552","77.1","215.63","385","60.03","22"
"05/22/12 07:52:45","95.2615","85.7","214.82","420","60.0","23"
"05/22/12 07:57:46","95.2667","46.2","215.16","417","60.0","23"
"05/22/12 08:02:45","95.2707","65.4","215.36","368","60.0","23"
"05/22/12 08:07:46","95.2751","51.7","214.57","343","60.03","23"
"05/22/12 08:12:46","95.2785","39.3","214.18","113","60.0","23"
"05/22/12 08:17:45","95.2817","36.7","214.84","135","60.03","22"
"05/22/12 08:22:46","95.2852","48.2","215.03","334","60.03","22"
"05/22/12 08:27:44","95.2883","31.4","215.51","277","60.0","22"
"05/22/12 08:32:46","95.2908","27.4","213.93","29","60.03","22"
"05/22/12 08:37:46","95.2928","27.2","214.6","273","60.0","22"
"05/22/12 08:42:45","95.2943","23.8","214.06","291","60.03","21"
"05/22/12 08:47:46","95.2955","11.9","214.25","17","60.03","20"
"05/22/12 08:52:45","95.2966","20.2","214.43","138","60.03","20"
"05/22/12 08:57:45","95.298","16.6","214.3","64","60.0","20"
"05/22/12 09:02:46","95.2996","23.3","215.25","49","60.0","20"
"05/22/12 09:07:46","95.3013","33.3","215.68","43","60.0","20"
"05/22/12 09:12:46","95.3034","28.6","214.96","203","60.0","19"
"05/22/12 09:17:46","95.3062","39.7","215.16","208","60.07","19"
"05/22/12 09:22:46","95.3087","35.6","214.91","184","60.03","20"
"05/22/12 09:27:45","95.3112","29.5","215.06","112","60.03","20"
"05/22/12 09:32:46","95.3138","43.6","213.59","159","60.03","20"
"05/22/12 09:37:46","95.3169","47.9","213.71","283","60.0","20"
"05/22/12 09:42:46","95.3205","42.9","214.76","198","60.0","20"
"05/22/12 09:47:45","95.3242","43.2","215.13","226","60.03","20"
"05/22/12 09:52:45","95.3279","42.2","215.28","244","60.0","21"
"05/22/12 09:57:46","95.3314","38.1","214.73","253","60.0","22"
"05/22/12 10:02:45","95.3349","41.7","213.82","310","60.03","22"
"05/22/12 10:07:46","95.3392","62.6","214.05","323","60.0","22"
"05/22/12 10:12:45","95.3448","85.0","215.33","414","60.0","22"
"05/22/12 10:17:46","95.3513","84.1","214.95","410","60.03","23"
"05/22/12 10:22:46","95.3579","90.7","215.24","438","60.03","23"
"05/22/12 10:27:46","95.3661","95.8","215.56","462","60.0","24"
"05/22/12 10:32:46","95.3723","70.2","215.4","352","60.03","24"
"05/22/12 10:37:45","95.377","42.4","214.88","96","60.03","24"
"05/22/12 10:42:45","95.381","53.0","215.04","224","60.03","24"
"05/22/12 10:47:46","95.3844","37.2","215.24","131","60.03","24"
"05/22/12 10:52:45","95.3878","39.5","215.53","252","60.03","23"
"05/22/12 10:57:46","95.3913","38.7","215.8","299","60.07","23"
"05/22/12 11:02:46","95.3949","50.2","216.09","252","60.03","23"
"05/22/12 11:07:45","95.399","46.5","215.07","235","60.0","23"
"05/22/12 11:12:46","95.4034","58.5","214.9","396","60.0","23"
"05/22/12 11:17:46","95.4079","48.0","214.93","412","60.03","23"
"05/22/12 11:22:45","95.4127","68.2","216.12","344","60.03","24"
"05/22/12 11:27:46","95.4188","86.0","217.33","415","60.0","24"
"05/22/12 11:32:45","95.4256","87.3","216.28","424","60.0","24"
"05/22/12 11:37:45","95.432","82.2","215.95","404","60.03","24"
"05/22/12 11:42:46","95.4383","72.5","215.75","359","60.0","25"
"05/22/12 11:47:46","95.4435","62.0","214.13","318","60.0","25"
"05/22/12 11:52:46","95.448","57.0","214.49","390","60.0","25"
"05/22/12 11:57:46","95.4521","46.1","215.21","274","60.03","25"
"05/22/12 12:02:45","95.4556","46.1","214.89","338","60.03","25"
"05/22/12 12:07:45","95.4586","40.9","215.31","147","60.03","24"
"05/22/12 12:12:46","95.4612","37.5","214.81","278","60.0","24"
"05/22/12 12:17:45","95.4637","24.7","214.95","161","60.03","23"
"05/22/12 12:22:45","95.4658","33.1","214.93","230","60.03","22"
"05/22/12 12:27:46","95.4682","27.2","214.65","120","60.03","22"
"05/22/12 12:32:46","95.4706","30.7","214.32","283","60.0","22"
"05/22/12 12:37:46","95.4733","41.7","214.22","256","60.0","21"
"05/22/12 12:42:46","95.4762","37.6","214.24","301","60.0","20"
"05/22/12 12:47:46","95.4788","25.8","214.12","248","60.03","20"
"05/22/12 12:52:46","95.4809","26.1","214.46","42","60.0","20"
"05/22/12 12:57:45","95.4829","38.0","215.14","183","60.03","20"
"05/22/12 13:02:45","95.4849","37.4","214.28","142","60.0","20"
"05/22/12 13:07:46","95.487","25.3","215.42","185","60.03","19"
"05/22/12 13:12:47","95.4892","32.9","214.54","60","60.03","19"
"05/22/12 13:17:45","95.4917","42.2","214.38","96","60.0","19"
"05/22/12 13:22:45","95.4945","44.2","215.24","191","60.0","19"
"05/22/12 13:27:46","95.4975","29.2","215.79","96","60.0","19"
"05/22/12 13:32:45","95.4998","25.8","214.62","152","60.0","19"
"05/22/12 13:37:46","95.5022","28.0","214.59","238","60.0","19"
"05/22/12 13:42:45","95.5044","25.7","214.7","72","60.0","19"
"05/22/12 13:47:45","95.507","42.2","215.42","321","60.0","19"
"05/22/12 13:52:45","95.51","35.8","215.77","220","60.0","19"
"05/22/12 13:57:46","95.5133","50.0","215.65","357","60.0","20"
"05/22/12 14:02:45","95.5166","46.1","216.09","235","60.0","20"
"05/22/12 14:07:46","95.5195","30.0","215.36","76","60.03","20"
"05/22/12 14:12:46","95.5223","41.9","215.6","236","60.03","20"
"05/22/12 14:17:46","95.525","35.8","214.96","189","60.03","20"
"05/22/12 14:22:45","95.5275","37.4","214.84","271","60.0","20"
"05/22/12 14:27:46","95.5299","25.0","215.11","104","60.0","20"
"05/22/12 14:32:46","95.532","26.3","214.73","105","60.0","19"
"05/22/12 14:37:46","95.5344","36.5","214.9","160","60.03","19"
"05/22/12 14:42:46","95.5369","27.8","214.0","122","60.03","19"
"05/22/12 14:47:46","95.5394","29.7","214.06","162","60.0","19"
"05/22/12 14:52:46","95.5418","25.9","214.31","62","60.0","19"
"05/22/12 14:57:46","95.5444","30.5","215.39","169","60.03","18"
"05/22/12 15:02:45","95.5471","31.0","214.79","311","60.03","18"
"05/22/12 15:07:45","95.5501","38.2","215.02","367","60.03","18"
"05/22/12 15:12:46","95.5544","67.4","214.7","338","60.0","18"
"05/22/12 15:17:45","95.5594","45.0","215.22","387","60.03","18"
"05/22/12 15:22:45","95.5627","36.7","214.93","281","60.03","18"
"05/22/12 15:27:45","95.565","31.0","214.35","125","60.0","18"
"05/22/12 15:32:46","95.5666","21.0","214.43","18","60.03","18"
"05/22/12 15:37:46","95.5682","16.7","213.94","21","60.0","18"
"05/22/12 15:42:45","95.57","32.1","213.57","101","59.96","18"
"05/22/12 15:47:46","95.5721","18.8","214.52","21","60.03","18"
"05/22/12 15:52:46","95.5738","23.1","214.54","30","60.0","17"
"05/22/12 15:57:46","95.5755","28.7","203.61","214","60.0","17"
"05/22/12 16:02:46","95.5772","23.8","214.88","177","60.03","17"
"05/22/12 16:07:46","95.5792","36.1","214.83","165","60.03","17"
"05/22/12 16:12:45","95.581","14.3","213.84","14","60.0","17"
"05/22/12 16:17:45","95.5824","24.9","214.38","141","60.0","17"
"05/22/12 16:22:47","95.5836","14.3","213.97","224","60.03","17"
"05/22/12 16:27:46","95.5847","15.5","214.27","30","60.03","16"
"05/22/12 16:32:46","95.5855","10.6","213.44","7","60.03","16"
"05/22/12 16:37:45","95.5861","0.0","213.02","177","60.03","16"
"05/22/12 16:42:46","95.5867","12.4","213.05","0","60.03","15"
"05/22/12 16:47:46","95.5877","13.4","212.97","4","60.03","15"
"05/22/12 16:52:45","95.5896","39.0","213.9","214","60.03","15"
"05/22/12 16:57:46","95.5931","43.8","214.8","320","60.03","16"
"05/22/12 17:02:46","95.5959","28.8","214.36","229","60.0","16"
"05/22/12 17:07:45","95.598","20.8","213.46","303","60.03","16"
"05/22/12 17:12:47","95.5997","21.8","213.88","267","60.0","16"
"05/22/12 17:17:45","95.6013","15.1","214.12","95","60.03","16"
"05/22/12 17:22:45","95.6029","11.5","214.98","21","60.07","16"
"05/22/12 17:27:46","95.6044","14.3","214.77","68","60.03","16"
"05/22/12 17:32:46","95.6055","8.2","214.86","153","60.0","15"
"05/22/12 17:37:45","95.6062","14.4","214.11","190","60.0","15"
"05/22/12 17:42:46","95.6066","6.4","214.07","173","60.03","15"
"05/22/12 17:47:45","95.6071","12.0","213.88","9","60.0","15"
"05/22/12 17:52:47","95.6076","0.0","214.09","0","60.03","15"
"05/22/12 17:57:46","95.6082","10.5","214.6","0","60.03","15"
"05/22/12 18:02:47","95.6086","0.0","213.59","0","60.03","15"
"05/22/12 18:07:47","95.6087","0.0","212.99","0","60.03","13"
"05/23/12 05:57:46","95.6087","0.0","213.22","0","60.07","13"
"05/23/12 06:02:47","95.6089","0.0","212.85","0","60.07","13"
"05/23/12 06:07:48","95.6093","11.7","214.72","244","60.03","13"
"05/23/12 06:12:47","95.6097","13.9","215.15","52","60.03","14"
"05/23/12 06:17:45","95.6102","13.2","214.92","48","60.0","14"
"05/23/12 06:22:47","95.6106","14.6","215.17","2","60.03","15"
"05/23/12 06:27:45","95.6112","0.0","214.81","91","60.03","15"
"05/23/12 06:32:46","95.6118","11.0","215.78","0","60.03","15"
"05/23/12 06:37:45","95.6126","12.8","214.94","26","60.0","15"
"05/23/12 06:42:46","95.6135","13.8","215.18","0","60.03","15"
"05/23/12 06:47:46","95.6144","11.9","214.51","5","60.03","15"
"05/23/12 06:52:46","95.6152","15.2","215.56","0","60.0","15"
"05/23/12 06:57:46","95.6161","13.0","215.71","2","60.0","16"
"05/23/12 07:02:46","95.6169","11.3","214.84","17","60.03","16"
"05/23/12 07:07:46","95.6176","6.8","213.27","187","60.03","16"
"05/23/12 07:12:46","95.6182","0.5","213.03","0","60.03","16"
"05/23/12 07:17:46","95.619","5.0","213.29","0","60.0","16"
"05/23/12 07:22:47","95.6199","23.1","213.49","260","60.0","16"
"05/23/12 07:27:46","95.6217","18.5","214.28","286","60.03","17"
"05/23/12 07:32:47","95.6243","39.2","214.43","215","60.03","17"
"05/23/12 07:37:45","95.6281","45.6","216.51","81","60.0","17"
"05/23/12 07:42:46","95.6323","67.5","217.43","339","60.03","18"
"05/23/12 07:47:46","95.6372","45.7","216.96","77","60.03","19"
"05/23/12 07:52:46","95.6415","74.2","217.75","367","60.03","19"
"05/23/12 07:57:46","95.6473","43.2","216.86","179","60.07","19"
"05/23/12 08:02:46","95.6497","32.5","214.9","174","60.0","19"
"05/23/12 08:07:47","95.6522","39.4","215.21","94","60.0","19"
"05/23/12 08:12:46","95.6556","93.7","216.11","450","60.0","19"
"05/23/12 08:17:47","95.6633","102.6","216.74","491","60.03","20"
"05/23/12 08:22:46","95.6699","95.1","216.78","458","60.03","21"
"05/23/12 08:27:47","95.6752","50.5","215.63","160","60.03","22"
"05/23/12 08:32:46","95.6789","54.2","215.56","186","60.03","22"
"05/23/12 08:37:47","95.6852","82.7","216.45","403","60.03","22"
"05/23/12 08:42:47","95.6916","68.3","215.23","347","60.07","22"
"05/23/12 08:47:46","95.6956","39.2","214.02","106","60.03","22"
"05/23/12 08:52:46","95.6988","37.2","214.54","292","60.0","22"
"05/23/12 08:57:47","95.7027","52.8","213.57","263","60.0","22"
"05/23/12 09:02:46","95.7075","81.0","215.43","400","60.0","22"
"05/23/12 09:07:46","95.7128","68.5","216.19","342","60.03","22"
"05/23/12 09:12:46","95.718","47.7","216.63","379","60.03","22"
"05/23/12 09:17:45","95.7227","48.8","216.34","440","60.03","22"
"05/23/12 09:22:46","95.7288","82.6","217.3","402","60.0","23"
"05/23/12 09:27:46","95.7347","77.2","217.35","375","60.0","23"
"05/23/12 09:32:47","95.7402","69.2","216.31","220","60.0","23"
"05/23/12 09:37:46","95.7447","44.7","215.72","402","60.03","23"
"05/23/12 09:42:47","95.7491","62.9","215.76","286","60.03","23"
"05/23/12 09:47:45","95.7538","69.4","216.12","346","60.0","23"
"05/23/12 09:52:45","95.7582","43.6","215.22","378","60.03","23"
"05/23/12 09:57:45","95.7623","55.2","215.27","175","60.03","23"
"05/23/12 10:02:46","95.7677","71.5","216.44","360","60.07","23"
"05/23/12 10:07:47","95.7744","64.7","216.2","325","60.03","24"
"05/23/12 10:12:46","95.7819","100.2","215.12","483","60.03","24"
"05/23/12 10:17:46","95.7906","137.6","218.02","631","60.0","25"
"05/23/12 10:22:47","95.8019","141.1","218.95","646","60.03","26"
"05/23/12 10:27:47","95.8125","140.2","217.88","647","60.0","27"
"05/23/12 10:32:47","95.8236","110.2","218.06","520","60.03","27"
"05/23/12 10:37:47","95.8338","127.8","217.77","597","60.03","28"
"05/23/12 10:42:46","95.8447","150.5","218.4","687","60.03","29"
"05/23/12 10:47:47","95.8563","126.3","218.07","589","60.0","29"
"05/23/12 10:52:45","95.8637","95.3","217.65","451","60.0","29"
"05/23/12 10:57:45","95.8716","125.4","218.16","582","60.0","29"
"05/23/12 11:02:47","95.8811","109.7","217.37","519","60.0","29"
"05/23/12 11:07:47","95.8914","147.6","217.92","681","60.07","30"
"05/23/12 11:12:46","95.9028","121.4","217.06","569","60.0","30"
"05/23/12 11:17:47","95.913","127.0","217.37","593","60.0","31"
"05/23/12 11:22:46","95.9206","100.3","216.91","479","60.0","30"
"05/23/12 11:27:45","95.9281","82.0","215.97","405","60.03","30"
"05/23/12 11:32:47","95.9365","109.8","215.91","522","60.03","30"
"05/23/12 11:37:47","95.9431","78.2","215.9","386","60.03","30"
"05/23/12 11:42:46","95.9489","72.2","216.19","360","60.03","29"
"05/23/12 11:47:47","95.9544","65.4","216.05","327","60.0","29"
"05/23/12 11:52:47","95.9595","72.3","215.96","361","60.0","29"
"05/23/12 11:57:46","95.9652","70.4","215.54","351","60.07","29"
"05/23/12 12:02:45","95.9706","67.7","216.29","342","60.03","28"
"05/23/12 12:07:45","95.9756","56.1","215.39","114","60.0","28"
"05/23/12 12:12:46","95.9798","49.0","214.54","80","60.03","28"
"05/23/12 12:17:46","95.9841","70.3","214.19","96","59.96","28"
"05/23/12 12:22:47","95.9892","91.3","214.82","438","60.0","28"
"05/23/12 12:27:45","96.0003","196.8","218.67","882","60.03","30"
"05/23/12 12:32:46","96.015","195.4","218.85","878","60.0","32"
"05/23/12 12:37:46","96.0276","87.4","215.97","424","60.03","32"
"05/23/12 12:42:47","96.0368","89.1","216.52","427","60.03","32"
"05/23/12 12:47:46","96.0475","175.7","217.81","800","60.03","32"
"05/23/12 12:52:45","96.0544","70.5","215.78","357","60.03","31"
"05/23/12 12:57:45","96.0599","75.3","216.79","367","60.0","31"
"05/23/12 13:02:47","96.0659","68.9","216.18","343","60.03","30"
"05/23/12 13:07:47","96.0714","71.1","214.94","354","60.03","30"
"05/23/12 13:12:47","96.0797","107.0","215.74","511","60.0","31"
"05/23/12 13:17:46","96.0902","195.5","218.72","879","60.0","31"
"05/23/12 13:22:45","96.1039","184.7","218.81","835","60.03","32"
"05/23/12 13:27:47","96.1181","169.3","218.31","768","60.03","33"
"05/23/12 13:32:47","96.1323","192.5","218.13","863","60.0","35"
"05/23/12 13:37:46","96.1459","196.0","219.2","878","60.03","35"
"05/23/12 13:42:46","96.161","197.1","219.21","874","60.0","37"
"05/23/12 13:47:47","96.1692","74.8","216.68","370","60.03","35"
"05/23/12 13:52:45","96.1781","164.0","218.34","746","60.03","35"
"05/23/12 13:57:47","96.1885","196.4","219.23","876","60.03","35"
"05/23/12 14:02:46","96.2006","79.9","215.87","391","60.03","35"
"05/23/12 14:07:46","96.2132","157.4","217.7","720","60.03","36"
"05/23/12 14:12:46","96.2255","103.7","216.65","494","60.03","36"
"05/23/12 14:17:47","96.2382","170.3","219.2","770","60.0","36"
"05/23/12 14:22:47","96.2508","164.2","218.73","745","60.0","36"
"05/23/12 14:27:47","96.2638","172.0","218.83","779","60.03","36"
"05/23/12 14:32:45","96.2764","155.1","219.02","709","60.03","36"
"05/23/12 14:37:47","96.2881","168.9","218.39","767","60.03","36"
"05/23/12 14:42:46","96.3003","92.9","216.0","448","60.0","36"
"05/23/12 14:47:46","96.306","63.2","214.61","319","60.0","35"
"05/23/12 14:52:46","96.3111","72.4","215.61","361","60.0","34"
"05/23/12 14:57:45","96.3183","127.9","216.84","597","60.03","34"
"05/23/12 15:02:47","96.3288","137.0","217.32","635","60.0","34"
"05/23/12 15:07:47","96.3395","139.4","217.45","644","60.0","34"
"05/23/12 15:12:47","96.3504","147.1","217.67","675","60.03","35"
"05/23/12 15:17:46","96.3624","148.3","217.58","682","60.03","35"
"05/23/12 15:22:47","96.3717","92.6","216.61","443","60.03","34"
"05/23/12 15:27:47","96.3799","112.8","216.94","531","60.0","34"
"05/23/12 15:32:46","96.3884","112.6","217.43","531","60.03","34"
"05/23/12 15:37:47","96.3974","113.8","217.55","536","60.0","34"
"05/23/12 15:42:46","96.4056","102.2","216.9","486","60.03","34"
"05/23/12 15:47:47","96.4132","86.6","216.17","421","60.03","34"
"05/23/12 15:52:47","96.4184","69.4","215.68","349","60.0","34"
"05/23/12 15:57:46","96.4236","64.1","216.13","322","60.03","33"
"05/23/12 16:02:46","96.4284","47.7","215.51","309","60.0","32"
"05/23/12 16:07:47","96.434","79.5","215.83","391","60.03","32"
"05/23/12 16:12:47","96.4423","134.2","217.28","623","60.0","33"
"05/23/12 16:17:46","96.4522","124.4","216.51","583","60.0","33"
"05/23/12 16:22:46","96.4602","91.2","216.6","436","60.0","33"
"05/23/12 16:27:47","96.4668","84.6","216.26","411","60.0","33"
"05/23/12 16:32:46","96.4735","102.3","215.88","489","60.03","32"
"05/23/12 16:37:47","96.4815","99.0","215.87","475","60.03","32"
"05/23/12 16:42:47","96.4888","89.9","215.78","435","60.0","32"
"05/23/12 16:47:47","96.4954","78.8","215.89","387","60.0","32"
"05/23/12 16:52:47","96.5004","42.5","214.47","194","60.03","32"
"05/23/12 16:57:46","96.504","71.5","215.42","358","60.03","31"
"05/23/12 17:02:47","96.5093","47.9","215.47","346","60.0","31"
"05/23/12 17:07:47","96.5138","44.5","214.4","80","60.03","31"
"05/23/12 17:12:46","96.5188","42.3","215.04","290","60.03","31"
"05/23/12 17:17:46","96.5233","55.3","215.13","82","60.0","31"
"05/23/12 17:22:46","96.5274","42.1","215.13","222","60.0","31"
"05/23/12 17:27:46","96.5317","47.9","215.13","281","60.03","30"
"05/23/12 17:32:47","96.5352","49.5","214.79","348","60.03","30"
"05/23/12 17:37:46","96.5383","47.1","214.79","200","60.03","30"
"05/23/12 17:42:47","96.5416","38.1","215.2","227","60.0","30"
"05/23/12 17:47:47","96.5453","62.5","215.24","158","60.03","30"
"05/23/12 17:52:46","96.5486","33.9","215.24","338","60.03","30"
"05/23/12 17:57:46","96.552","32.9","215.34","137","60.07","30"
"05/23/12 18:02:46","96.5544","33.9","214.8","289","60.0","30"
"05/23/12 18:07:47","96.5558","20.1","214.28","246","60.03","30"
"05/23/12 18:12:46","96.5572","21.2","214.48","247","60.0","29"
"05/23/12 18:17:46","96.5586","23.4","214.53","174","60.0","29"
"05/23/12 18:22:47","96.56","10.8","214.24","27","60.03","28"
"05/23/12 18:27:47","96.5614","12.4","214.61","260","60.03","28"
"05/23/12 18:32:46","96.5625","12.7","214.76","29","60.07","28"
"05/23/12 18:37:46","96.5636","16.7","215.14","87","60.03","28"
"05/23/12 18:42:46","96.5647","10.8","215.03","110","60.0","27"
"05/23/12 18:47:47","96.5657","14.1","215.22","74","60.03","27"
"05/23/12 18:52:46","96.5666","0.0","214.42","6","60.03","27"
"05/23/12 18:57:46","96.5671","0.0","214.38","113","60.03","27"
"05/23/12 19:02:47","96.5674","12.9","214.8","4","60.03","26"
"05/23/12 19:17:47","96.5678","0.0","213.9","0","60.0","24"
"05/23/12 19:22:50","96.5679","0.0","213.53","0","60.03","24"
"05/24/12 07:07:46","96.5683","13.2","214.62","56","60.03","16"
"05/24/12 07:12:47","96.569","15.5","214.77","5","60.0","16"
"05/24/12 07:17:47","96.5701","21.1","214.53","228","60.03","17"
"05/24/12 07:22:46","96.5714","16.9","215.31","5","60.03","17"
"05/24/12 07:27:46","96.5727","24.5","214.76","250","60.03","18"
"05/24/12 07:32:47","96.5738","13.0","215.09","34","60.03","18"
"05/24/12 07:37:47","96.5751","14.4","214.65","13","60.07","18"
"05/24/12 07:42:47","96.5762","14.0","213.99","4","60.03","18"
"05/24/12 07:47:46","96.5771","11.4","214.33","55","60.03","18"
"05/24/12 07:52:47","96.5778","0.0","214.08","165","60.03","19"
"05/24/12 07:57:47","96.5783","13.4","214.43","0","60.0","19"
"05/24/12 08:02:46","96.5789","13.9","214.5","29","60.0","19"
