"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 08:07:47","96.5798","14.6","214.29","6","60.0","19"
"05/24/12 08:12:47","96.5809","12.3","214.57","164","60.0","19"
"05/24/12 08:17:47","96.5835","34.9","215.24","216","60.0","19"
"05/24/12 08:22:47","96.5869","59.2","215.58","300","60.0","20"
"05/24/12 08:27:46","96.5911","40.0","214.85","359","60.0","20"
"05/24/12 08:32:47","96.5951","38.2","213.33","116","60.0","21"
"05/24/12 08:37:47","96.5972","15.8","214.63","23","60.03","22"
"05/24/12 08:42:47","96.5997","33.5","214.71","293","60.0","22"
"05/24/12 08:47:46","96.6027","39.9","215.2","108","60.03","22"
"05/24/12 08:52:48","96.6073","79.6","216.43","389","60.0","22"
"05/24/12 08:57:47","96.6123","45.4","215.59","98","60.03","23"
"05/24/12 09:02:46","96.6183","68.4","216.58","344","60.03","23"
"05/24/12 09:07:47","96.6263","107.9","216.23","506","60.0","24"
"05/24/12 09:12:47","96.635","106.2","216.54","507","60.03","25"
"05/24/12 09:17:46","96.6439","117.6","216.97","553","60.0","26"
"05/24/12 09:22:47","96.6532","123.1","217.61","576","60.0","27"
"05/24/12 09:27:46","96.6631","128.4","217.66","599","60.03","28"
"05/24/12 09:32:46","96.6734","119.8","216.74","565","60.0","29"
"05/24/12 09:37:47","96.6791","43.8","215.2","378","60.03","29"
"05/24/12 09:42:46","96.6829","53.7","214.85","269","60.03","29"
"05/24/12 09:47:47","96.688","87.1","216.13","423","60.0","29"
"05/24/12 09:52:46","96.6956","121.0","216.89","567","60.0","29"
"05/24/12 09:57:47","96.7021","69.8","215.74","348","60.03","29"
"05/24/12 10:02:46","96.7111","157.8","218.2","722","60.03","30"
"05/24/12 10:07:47","96.7245","173.5","218.51","784","60.0","32"
"05/24/12 10:12:47","96.7362","150.7","217.45","692","60.03","32"
"05/24/12 10:17:46","96.7474","139.3","216.9","647","60.0","33"
"05/24/12 10:22:47","96.7589","154.5","217.33","707","60.0","34"
"05/24/12 10:27:47","96.7711","156.0","217.98","719","60.03","34"
"05/24/12 10:32:46","96.7811","67.3","215.48","339","60.03","34"
"05/24/12 10:37:47","96.7901","103.6","216.53","493","60.03","34"
"05/24/12 10:42:46","96.7982","121.0","216.95","566","60.0","34"
"05/24/12 10:47:47","96.8092","167.7","217.93","765","60.03","35"
"05/24/12 10:52:46","96.8221","113.9","216.64","539","60.03","36"
"05/24/12 10:57:46","96.8304","119.1","216.82","563","60.03","35"
"05/24/12 11:02:47","96.8403","93.4","216.25","448","60.0","35"
"05/24/12 11:07:46","96.8479","69.8","215.73","349","60.0","35"
"05/24/12 11:12:46","96.8523","67.5","215.42","340","60.0","34"
"05/24/12 11:17:46","96.8593","81.2","216.05","399","60.03","33"
"05/24/12 11:22:47","96.8667","78.2","216.07","389","60.03","33"
"05/24/12 11:27:47","96.8743","72.8","215.79","363","60.0","33"
"05/24/12 11:32:47","96.8799","42.3","215.06","236","60.0","32"
"05/24/12 11:37:46","96.8838","41.0","215.12","87","60.0","32"
"05/24/12 11:42:47","96.8911","75.2","216.33","373","60.03","32"
"05/24/12 11:47:46","96.8982","169.4","218.66","766","60.03","32"
"05/24/12 11:52:47","96.9082","88.8","216.45","432","60.03","33"
"05/24/12 11:57:48","96.9128","68.2","215.63","341","60.03","33"
"05/24/12 12:02:47","96.9203","111.9","215.82","531","60.0","33"
"05/24/12 12:07:46","96.931","196.2","218.5","880","60.0","35"
"05/24/12 12:12:47","96.9406","150.7","217.05","695","60.0","35"
"05/24/12 12:17:47","96.9526","67.3","214.86","341","60.0","36"
"05/24/12 12:22:47","96.966","181.7","217.78","823","60.03","38"
"05/24/12 12:27:48","96.9796","179.8","216.69","823","60.0","39"
"05/24/12 12:32:47","96.992","175.2","217.6","799","60.0","40"
"05/24/12 12:37:47","97.0058","177.7","217.81","808","60.03","41"
"05/24/12 12:42:46","97.0194","195.4","218.11","881","60.03","43"
"05/24/12 12:47:46","97.0319","185.4","217.58","845","60.03","43"
"05/24/12 12:52:46","97.0455","176.6","218.25","801","60.0","43"
"05/24/12 12:57:48","97.059","169.8","217.96","779","60.07","43"
"05/24/12 13:02:47","97.0721","168.7","216.23","775","60.03","43"
"05/24/12 13:07:46","97.0853","170.7","216.39","781","60.0","43"
"05/24/12 13:12:46","97.0986","168.6","217.41","771","60.03","42"
"05/24/12 13:17:46","97.1115","79.7","215.09","392","60.03","42"
"05/24/12 13:22:47","97.1199","72.7","215.87","363","60.0","41"
"05/24/12 13:27:47","97.1244","48.4","215.16","166","60.0","39"
"05/24/12 13:32:47","97.127","14.4","214.34","17","60.0","37"
"05/24/12 13:37:46","97.129","40.1","214.28","140","60.0","35"
"05/24/12 13:42:47","97.1325","69.4","215.09","371","60.0","34"
"05/24/12 13:47:48","97.1399","101.4","216.76","483","60.0","33"
"05/24/12 13:52:47","97.1507","195.9","218.55","879","60.03","34"
"05/24/12 13:57:47","97.164","178.9","217.93","813","60.0","34"
"05/24/12 14:02:48","97.1754","179.1","217.79","814","60.03","35"
"05/24/12 14:07:47","97.1867","168.0","217.32","769","60.03","35"
"05/24/12 14:12:47","97.199","163.6","217.16","749","60.0","36"
"05/24/12 14:17:48","97.2106","132.1","216.66","610","60.03","37"
"05/24/12 14:22:48","97.2221","170.2","217.96","774","60.03","38"
"05/24/12 14:27:47","97.2331","168.9","217.69","773","60.03","39"
"05/24/12 14:32:46","97.2417","96.0","215.82","465","60.0","38"
"05/24/12 14:37:47","97.2518","172.0","217.92","780","60.03","38"
"05/24/12 14:42:47","97.2632","152.5","217.16","701","60.0","38"
"05/24/12 14:47:47","97.2724","151.6","217.25","697","60.0","38"
"05/24/12 14:52:48","97.2804","146.2","216.9","676","60.0","38"
"05/24/12 14:57:46","97.2915","140.2","216.25","655","60.03","37"
"05/24/12 15:02:47","97.3023","138.6","217.15","642","60.03","37"
"05/24/12 15:07:47","97.3131","137.7","216.67","636","60.0","37"
"05/24/12 15:12:47","97.3236","133.0","216.67","620","60.0","37"
"05/24/12 15:17:47","97.334","129.7","216.23","606","60.03","37"
"05/24/12 15:22:47","97.3441","129.6","216.73","604","60.0","37"
"05/24/12 15:27:48","97.3542","130.1","216.69","609","60.03","37"
"05/24/12 15:32:48","97.3641","102.5","216.32","492","60.03","37"
"05/24/12 15:37:46","97.3722","120.2","216.53","565","60.0","37"
"05/24/12 15:42:47","97.3814","118.2","217.9","554","60.03","37"
"05/24/12 15:47:47","97.3903","113.9","216.47","538","60.0","37"
"05/24/12 15:52:46","97.399","109.5","216.42","522","60.0","36"
"05/24/12 15:57:48","97.4075","106.0","216.8","504","60.0","36"
"05/24/12 16:02:48","97.4153","101.5","216.62","484","60.03","36"
"05/24/12 16:07:47","97.4232","101.6","216.72","486","60.03","36"
"05/24/12 16:12:47","97.4309","95.9","216.68","460","60.0","36"
"05/24/12 16:17:46","97.4382","92.7","215.62","448","60.03","36"
"05/24/12 16:22:48","97.4453","89.3","215.91","433","60.03","36"
"05/24/12 16:27:46","97.4521","86.5","215.39","422","60.03","35"
"05/24/12 16:32:47","97.4586","82.6","215.48","404","60.03","35"
"05/24/12 16:37:46","97.4648","81.3","214.95","402","60.03","34"
"05/24/12 16:42:47","97.471","78.1","215.37","386","60.03","34"
"05/24/12 16:47:47","97.4769","74.3","215.66","365","60.0","34"
"05/24/12 16:52:48","97.4824","70.7","215.62","352","60.03","33"
"05/24/12 16:57:47","97.4878","67.1","215.13","340","60.07","33"
"05/24/12 17:02:47","97.4928","64.0","216.09","323","60.07","33"
"05/24/12 17:07:48","97.4976","49.4","215.17","308","59.96","32"
"05/24/12 17:12:46","97.5015","47.8","214.55","352","60.03","32"
"05/24/12 17:17:47","97.5054","55.7","214.64","250","60.0","32"
"05/24/12 17:22:48","97.5093","50.8","214.66","111","60.0","32"
"05/24/12 17:27:46","97.513","53.6","215.03","320","60.03","32"
"05/24/12 17:32:46","97.5165","42.9","214.9","201","60.03","32"
"05/24/12 17:37:46","97.5197","34.3","215.26","189","60.03","32"
"05/24/12 17:42:46","97.5227","32.1","215.09","137","60.03","32"
"05/24/12 17:47:47","97.5254","29.9","214.99","182","60.0","31"
"05/24/12 17:52:47","97.5279","35.7","215.15","140","60.03","31"
"05/24/12 17:57:47","97.5302","17.8","214.91","226","60.03","31"
"05/24/12 18:02:47","97.532","20.0","214.81","247","60.0","31"
"05/24/12 18:07:47","97.5336","17.1","214.03","14","60.03","31"
"05/24/12 18:12:48","97.5345","14.8","214.73","11","60.07","30"
"05/24/12 18:17:48","97.5352","14.5","214.46","16","60.03","30"
"05/24/12 18:22:46","97.5358","11.5","215.25","11","60.03","29"
"05/24/12 18:27:47","97.5365","10.7","214.51","2","60.03","29"
"05/24/12 18:32:47","97.5372","7.6","214.83","0","60.0","28"
"05/24/12 18:37:47","97.5378","12.9","213.97","8","60.03","28"
"05/24/12 18:42:47","97.5381","0.0","213.98","0","60.0","28"
"05/25/12 06:07:48","97.5387","0.0","213.56","0","60.03","15"
"05/25/12 06:12:47","97.5388","0.0","212.92","0","60.03","14"
"05/25/12 06:42:49","97.5403","12.7","213.93","0","60.0","15"
"05/25/12 06:47:51","97.5411","13.8","214.56","32","60.03","15"
"05/25/12 06:52:48","97.542","0.0","214.7","0","60.03","16"
"05/25/12 06:57:48","97.5429","20.6","214.91","216","60.03","16"
"05/25/12 07:02:48","97.5443","11.8","214.81","16","60.0","17"
"05/25/12 07:07:48","97.5459","32.7","215.27","175","60.03","17"
"05/25/12 07:12:47","97.548","12.8","214.2","4","60.0","17"
"05/25/12 07:17:47","97.55","36.3","214.87","302","60.03","17"
"05/25/12 07:22:46","97.5527","23.8","213.96","269","60.03","17"
"05/25/12 07:27:46","97.5556","42.7","215.03","196","60.03","17"
"05/25/12 07:32:46","97.5582","23.9","214.31","20","60.0","17"
"05/25/12 07:37:46","97.5619","64.6","215.29","222","60.0","17"
"05/25/12 07:42:48","97.5658","31.0","214.3","98","60.0","18"
"05/25/12 07:47:47","97.5696","77.4","215.16","383","60.0","18"
"05/25/12 07:52:48","97.5741","31.2","214.34","108","60.0","18"
"05/25/12 07:57:46","97.5782","84.3","216.17","410","60.03","18"
"05/25/12 08:02:46","97.5839","86.7","216.9","420","60.03","18"
"05/25/12 08:07:47","97.5892","12.2","214.24","239","60.0","18"
"05/25/12 08:12:47","97.5954","83.4","216.68","407","60.03","19"
"05/25/12 08:17:48","97.6019","84.9","217.11","412","60.0","19"
"05/25/12 08:22:48","97.6087","92.3","216.72","444","60.0","19"
"05/25/12 08:27:47","97.6161","104.6","216.52","495","60.0","19"
"05/25/12 08:32:47","97.6225","112.2","217.44","527","60.03","19"
"05/25/12 08:37:46","97.6306","64.8","215.39","329","60.03","19"
"05/25/12 08:42:47","97.6389","121.5","217.05","567","60.03","20"
"05/25/12 08:47:46","97.6461","123.2","216.88","575","60.0","20"
"05/25/12 08:52:47","97.6547","126.3","217.72","588","60.03","20"
"05/25/12 08:57:47","97.6629","122.5","216.39","574","60.0","20"
"05/25/12 09:02:47","97.6716","64.5","215.08","330","60.0","20"
"05/25/12 09:07:48","97.6799","148.8","216.95","685","60.0","20"
"05/25/12 09:12:47","97.6902","72.4","215.06","358","60.0","21"
"05/25/12 09:17:47","97.6988","91.6","215.31","444","60.0","20"
"05/25/12 09:22:47","97.7066","106.6","215.71","510","60.0","20"
"05/25/12 09:27:47","97.7127","81.9","215.66","405","60.03","20"
"05/25/12 09:32:46","97.7188","89.2","216.59","434","60.03","20"
"05/25/12 09:37:47","97.7286","154.4","217.51","706","60.0","21"
"05/25/12 09:42:47","97.7401","158.4","217.15","727","60.03","21"
"05/25/12 09:47:47","97.7512","175.1","217.35","798","60.0","22"
"05/25/12 09:52:47","97.7619","196.4","218.58","883","60.0","22"
"05/25/12 09:57:47","97.7701","189.9","218.07","860","60.0","22"
"05/25/12 10:02:48","97.7815","154.3","217.39","711","60.07","22"
"05/25/12 10:07:46","97.7929","181.3","218.23","809","60.0","23"
"05/25/12 10:12:48","97.8058","134.2","217.85","623","60.03","23"
"05/25/12 10:17:46","97.8181","195.5","218.69","879","60.03","24"
"05/25/12 10:22:47","97.8312","64.1","216.4","340","60.03","23"
"05/25/12 10:27:47","97.8416","44.0","215.15","362","60.03","23"
"05/25/12 10:32:48","97.8563","195.2","218.64","886","60.03","24"
"05/25/12 10:37:46","97.8701","195.9","218.32","881","60.03","24"
"05/25/12 10:42:47","97.8839","121.4","217.2","555","60.0","24"
"05/25/12 10:47:47","97.8969","107.8","216.61","503","60.0","24"
"05/25/12 10:52:48","97.9088","206.9","219.01","899","60.03","23"
"05/25/12 10:57:46","97.9219","64.0","216.54","322","60.07","24"
"05/25/12 11:02:47","97.9344","197.4","219.27","869","60.03","24"
"05/25/12 11:07:48","97.9469","196.3","219.11","869","60.03","24"
"05/25/12 11:12:48","97.9587","66.5","216.04","337","60.0","23"
"05/25/12 11:17:48","97.9715","196.2","218.89","883","60.03","24"
"05/25/12 11:22:48","97.9869","196.6","219.39","882","60.03","24"
"05/25/12 11:27:46","98.002","196.3","218.55","876","60.03","25"
"05/25/12 11:32:47","98.0152","196.9","219.02","874","60.03","24"
"05/25/12 11:37:47","98.0304","196.6","219.14","886","60.03","24"
"05/25/12 11:42:47","98.0457","196.4","218.0","885","60.0","24"
"05/25/12 11:47:47","98.0611","196.8","218.62","886","60.03","24"
"05/25/12 11:52:48","98.0764","196.1","217.95","889","60.03","24"
"05/25/12 11:57:48","98.0917","196.2","217.68","883","60.0","24"
"05/25/12 12:02:46","98.1068","176.6","217.3","812","60.03","24"
"05/25/12 12:07:46","98.1219","196.5","217.89","888","60.03","24"
"05/25/12 12:12:48","98.1372","192.6","218.39","872","60.03","24"
"05/25/12 12:17:47","98.1524","195.7","218.05","884","60.0","24"
"05/25/12 12:22:47","98.1665","197.1","218.61","887","60.07","24"
"05/25/12 12:27:47","98.181","195.7","217.97","882","60.03","25"
"05/25/12 12:32:47","98.1963","195.8","218.54","888","60.07","24"
"05/25/12 12:37:47","98.2116","195.1","218.3","881","60.03","24"
"05/25/12 12:42:47","98.225","92.1","215.64","447","60.07","24"
"05/25/12 12:47:48","98.234","126.8","217.4","590","60.07","23"
"05/25/12 12:52:48","98.2435","109.5","216.63","516","60.03","22"
"05/25/12 12:57:47","98.2561","152.2","217.92","699","60.03","23"
"05/25/12 13:02:48","98.2707","172.0","219.17","779","60.03","24"
"05/25/12 13:07:47","98.2857","195.8","219.43","882","60.03","24"
"05/25/12 13:12:46","98.301","196.4","219.09","883","60.03","24"
"05/25/12 13:17:47","98.3159","177.4","219.03","805","60.03","25"
"05/25/12 13:22:47","98.3281","98.0","217.02","470","60.07","24"
"05/25/12 13:27:48","98.3373","195.9","219.14","879","60.03","23"
"05/25/12 13:32:47","98.3525","196.2","219.95","877","60.03","24"
"05/25/12 13:37:47","98.3674","196.5","220.17","876","60.03","25"
"05/25/12 13:42:48","98.3783","165.7","219.64","750","60.0","24"
"05/25/12 13:47:48","98.3875","124.2","218.31","578","60.03","23"
"05/25/12 13:52:48","98.402","186.2","219.55","837","60.03","24"
"05/25/12 13:57:47","98.4164","186.0","220.08","838","60.03","25"
"05/25/12 14:02:47","98.4308","180.3","218.51","821","60.03","25"
"05/25/12 14:07:48","98.4444","166.9","218.62","758","60.03","25"
"05/25/12 14:12:48","98.4589","191.1","218.8","860","60.03","25"
"05/25/12 14:17:48","98.4717","147.5","217.63","680","60.03","24"
"05/25/12 14:22:47","98.4833","196.1","218.98","879","60.0","24"
"05/25/12 14:27:47","98.4972","155.8","218.27","720","60.03","24"
"05/25/12 14:32:47","98.511","139.3","217.56","643","60.07","24"
"05/25/12 14:37:47","98.5197","191.6","218.28","862","60.0","23"
"05/25/12 14:42:47","98.5338","183.2","218.49","823","60.03","24"
"05/25/12 14:47:48","98.5446","171.8","218.47","778","60.03","24"
"05/25/12 14:52:47","98.557","172.7","218.23","781","60.03","24"
"05/25/12 14:57:48","98.5677","79.6","215.82","394","60.03","23"
"05/25/12 15:02:47","98.5788","165.6","218.0","753","60.07","24"
"05/25/12 15:07:47","98.5912","158.3","218.27","723","60.07","24"
"05/25/12 15:12:48","98.6033","148.1","217.61","679","60.03","24"
"05/25/12 15:17:47","98.6137","108.4","217.09","514","60.03","24"
"05/25/12 15:22:47","98.625","154.2","217.89","708","60.03","24"
"05/25/12 15:27:48","98.6367","148.4","217.08","685","60.03","23"
"05/25/12 15:32:48","98.6481","143.5","217.44","666","60.03","24"
"05/25/12 15:37:47","98.6591","140.1","217.85","647","60.03","23"
"05/25/12 15:42:47","98.6698","135.6","217.03","631","60.03","24"
"05/25/12 15:47:46","98.6794","133.4","217.32","619","60.03","24"
"05/25/12 15:52:47","98.6898","130.2","217.0","608","60.03","24"
"05/25/12 15:57:47","98.6998","126.4","216.94","594","60.03","23"
"05/25/12 16:02:47","98.7095","123.2","217.78","574","60.03","23"
"05/25/12 16:07:48","98.719","120.1","217.37","560","60.03","23"
"05/25/12 16:12:48","98.7282","115.8","216.61","549","60.03","23"
"05/25/12 16:17:48","98.737","112.7","216.96","532","60.07","23"
"05/25/12 16:22:48","98.7456","109.0","215.93","521","60.03","23"
"05/25/12 16:27:48","98.754","105.4","215.96","499","60.03","23"
"05/25/12 16:32:47","98.7621","101.6","217.24","485","60.03","23"
"05/25/12 16:37:47","98.7697","91.5","216.39","441","60.03","23"
"05/25/12 16:42:47","98.7769","89.4","216.46","432","60.03","23"
"05/25/12 16:52:47","98.7889","89.3","216.83","434","60.03","23"
"05/25/12 16:57:47","98.795","46.0","215.54","313","60.07","23"
"05/25/12 17:02:47","98.7993","63.5","216.08","324","60.03","23"
"05/25/12 17:07:48","98.8038","37.6","215.53","264","60.03","22"
"05/25/12 17:12:47","98.8074","67.9","216.19","141","60.03","22"
"05/25/12 17:17:47","98.8116","62.6","216.39","321","60.07","22"
"05/25/12 17:22:47","98.8158","62.1","216.03","316","60.07","22"
"05/25/12 17:27:48","98.8187","24.9","215.47","193","60.07","21"
"05/25/12 17:32:47","98.822","56.1","215.96","416","60.07","21"
"05/25/12 17:37:48","98.8258","27.6","215.76","104","60.07","21"
"05/25/12 17:42:48","98.8287","45.3","216.27","305","60.03","21"
"05/25/12 17:47:47","98.8326","37.4","215.42","264","60.07","21"
"05/25/12 17:52:47","98.835","47.0","215.98","302","60.07","21"
"05/25/12 17:57:47","98.8374","27.1","214.87","91","60.03","21"
"05/25/12 18:02:47","98.8392","18.0","215.27","153","60.03","21"
"05/25/12 18:07:47","98.8413","31.4","214.46","184","60.07","20"
"05/25/12 18:12:47","98.8439","36.9","214.21","247","60.03","21"
"05/25/12 18:17:47","98.8455","14.2","214.09","188","60.03","21"
"05/25/12 18:22:47","98.847","14.7","214.02","89","60.03","21"
"05/25/12 18:27:47","98.8484","20.8","214.28","35","60.03","20"
"05/25/12 18:32:48","98.8501","25.2","213.39","30","60.03","20"
"05/25/12 18:37:47","98.8516","19.5","215.2","140","60.03","20"
"05/25/12 18:42:48","98.8531","16.5","214.38","51","60.03","20"
"05/25/12 18:47:47","98.8544","15.8","214.88","51","60.03","20"
"05/25/12 18:52:47","98.8556","16.2","214.86","35","60.03","20"
"05/25/12 18:57:47","98.857","21.6","214.27","222","60.07","20"
"05/25/12 19:02:48","98.858","15.1","213.97","8","60.03","20"
"05/25/12 19:07:47","98.8585","11.9","214.15","0","60.07","20"
"05/25/12 19:12:48","98.8588","11.9","214.41","9","60.03","20"
"05/25/12 19:17:47","98.859","7.9","213.72","0","60.03","20"
"05/25/12 19:22:48","98.8595","15.5","213.57","161","60.03","20"
"05/25/12 19:27:47","98.8602","8.6","214.04","148","60.07","20"
"05/25/12 19:32:48","98.8606","0.0","213.64","0","60.03","20"
"05/25/12 19:37:47","98.8609","14.2","213.21","128","60.03","20"
"05/25/12 19:42:47","98.8613","0.0","212.94","0","60.03","20"
"05/25/12 19:47:47","98.8613","0.0","213.52","0","60.07","19"
"05/26/12 06:22:47","98.8618","0.0","213.5","0","60.03","13"
"05/26/12 06:27:48","98.8621","0.0","213.38","0","60.03","13"
"05/26/12 06:32:47","98.8625","0.0","213.36","130","60.03","13"
"05/26/12 06:37:48","98.8629","0.0","213.41","0","60.0","13"
"05/26/12 06:42:47","98.8636","14.7","213.75","8","60.03","14"
"05/26/12 06:47:47","98.8644","15.5","213.38","1","59.96","14"
"05/26/12 06:52:47","98.8654","11.8","214.75","5","60.03","15"
"05/26/12 06:57:47","98.8667","13.9","214.25","2","60.0","15"
"05/26/12 07:02:48","98.8683","31.4","214.29","145","60.0","15"
"05/26/12 07:07:47","98.87","33.8","214.62","149","60.0","16"
"05/26/12 07:12:49","98.8722","33.2","214.13","236","60.0","17"
"05/26/12 07:17:48","98.8746","38.0","214.62","220","60.0","17"
"05/26/12 07:22:47","98.8774","36.3","214.4","247","60.03","17"
"05/26/12 07:27:49","98.8804","37.0","214.82","180","60.03","18"
"05/26/12 07:32:47","98.8838","52.4","214.68","379","60.0","18"
"05/26/12 07:37:49","98.8875","46.7","214.86","407","60.0","18"
"05/26/12 07:42:47","98.8913","37.8","215.68","308","60.03","19"
"05/26/12 07:47:48","98.8952","53.2","215.33","284","60.0","19"
"05/26/12 07:52:49","98.8991","57.8","215.16","84","60.0","19"
"05/26/12 07:57:48","98.9031","68.0","215.86","337","60.03","19"
"05/26/12 08:02:49","98.9086","71.9","215.94","360","60.03","20"
"05/26/12 08:07:49","98.9143","76.3","215.97","377","60.03","20"
"05/26/12 08:12:49","98.9205","80.6","215.8","397","60.03","20"
"05/26/12 08:17:47","98.9269","84.6","215.76","416","60.0","20"
"05/26/12 08:22:49","98.9337","88.8","216.51","428","60.0","21"
"05/26/12 08:27:48","98.9407","92.4","215.95","445","60.0","22"
"05/26/12 08:32:48","98.948","96.9","217.1","461","60.0","22"
"05/26/12 08:37:48","98.9557","100.2","216.83","480","60.03","23"
"05/26/12 08:42:48","98.9637","104.5","217.32","494","60.03","23"
"05/26/12 08:47:48","98.9719","108.7","216.64","514","60.03","23"
"05/26/12 08:52:48","98.9806","114.0","217.33","536","60.03","24"
"05/26/12 08:57:48","98.9894","112.5","217.26","529","60.03","24"
"05/26/12 09:02:48","98.9983","115.0","216.67","541","60.0","25"
"05/26/12 09:07:48","99.0072","108.7","216.08","516","60.0","25"
"05/26/12 09:12:49","99.0155","107.3","216.73","513","60.03","25"
"05/26/12 09:17:47","99.0241","118.0","217.04","553","60.0","26"
"05/26/12 09:22:49","99.0331","110.5","217.03","519","60.03","26"
"05/26/12 09:27:48","99.0418","121.7","217.27","568","60.03","26"
"05/26/12 09:32:47","99.052","117.0","217.15","552","60.0","27"
"05/26/12 09:37:48","99.0625","135.7","217.09","631","60.0","28"
"05/26/12 09:42:48","99.0731","130.9","216.86","612","60.0","29"
"05/26/12 09:47:47","99.0832","129.3","217.02","603","60.0","30"
"05/26/12 09:52:47","99.0935","138.6","217.32","638","60.03","30"
"05/26/12 09:57:48","99.1046","147.3","217.14","680","60.03","31"
"05/26/12 10:02:49","99.1162","145.3","217.31","666","60.0","32"
"05/26/12 10:07:48","99.1269","136.3","216.94","630","60.0","32"
"05/26/12 10:12:48","99.1377","148.5","217.12","687","60.03","32"
"05/26/12 10:17:48","99.1485","128.5","216.74","600","60.03","32"
"05/26/12 10:22:48","99.159","145.2","217.23","671","60.03","31"
"05/26/12 10:27:47","99.1702","144.1","216.77","665","60.03","31"
"05/26/12 10:32:48","99.1817","151.6","216.98","694","60.0","32"
"05/26/12 10:37:48","99.1935","155.7","217.33","714","60.03","32"
"05/26/12 10:42:47","99.2048","153.7","217.18","710","60.0","32"
"05/26/12 10:47:47","99.2165","149.1","217.16","686","60.0","32"
"05/26/12 10:52:47","99.2276","139.9","217.14","644","60.0","32"
"05/26/12 10:57:47","99.2393","154.6","217.9","707","60.03","32"
"05/26/12 11:02:47","99.2519","164.3","217.56","749","60.03","33"
"05/26/12 11:07:47","99.2641","151.9","217.14","700","60.07","33"
"05/26/12 11:12:47","99.2758","154.2","216.39","709","60.03","33"
"05/26/12 11:17:49","99.2874","146.5","216.36","675","60.0","34"
"05/26/12 11:22:47","99.2988","143.2","217.37","662","60.03","34"
"05/26/12 11:27:48","99.3105","151.9","217.19","700","60.03","35"
"05/26/12 11:32:49","99.322","146.0","217.1","674","60.0","35"
"05/26/12 11:37:48","99.3328","140.8","217.04","655","60.0","35"
"05/26/12 11:42:48","99.3437","145.2","217.24","670","60.03","36"
"05/26/12 11:47:47","99.3551","148.1","217.5","678","60.0","37"
"05/26/12 11:52:48","99.3668","149.3","216.95","689","60.03","37"
"05/26/12 11:57:48","99.3786","156.9","217.32","722","60.03","37"
"05/26/12 12:02:48","99.3907","153.5","218.22","704","60.03","37"
"05/26/12 12:07:48","99.4026","156.6","217.88","717","60.03","37"
"05/26/12 12:12:48","99.4153","164.8","218.33","756","60.03","38"
"05/26/12 12:17:48","99.4283","172.3","218.22","779","60.0","38"
"05/26/12 12:22:49","99.44","111.4","216.63","525","60.0","37"
"05/26/12 12:27:49","99.4489","101.6","216.54","484","60.03","37"
"05/26/12 12:32:48","99.4562","88.4","215.65","427","60.0","37"
"05/26/12 12:37:48","99.4635","99.0","216.13","476","60.03","36"
"05/26/12 12:42:48","99.4714","109.0","216.59","515","60.03","35"
"05/26/12 12:47:48","99.4795","94.8","215.86","455","60.0","35"
"05/26/12 12:52:47","99.4871","99.2","215.37","478","60.03","35"
"05/26/12 12:57:47","99.4947","93.0","215.82","451","60.03","35"
"05/26/12 13:02:48","99.5022","100.8","216.26","483","60.03","35"
"05/26/12 13:07:48","99.5102","101.3","215.93","483","60.0","35"
"05/26/12 13:12:48","99.5179","93.7","215.88","453","60.0","35"
"05/26/12 13:17:48","99.525","90.4","215.99","436","60.03","35"
"05/26/12 13:22:48","99.5332","149.3","217.83","684","60.0","35"
"05/26/12 13:27:47","99.5449","141.9","217.61","656","60.0","37"
"05/26/12 13:32:49","99.5563","147.3","217.38","676","60.03","37"
"05/26/12 13:37:47","99.5684","148.3","217.9","679","60.0","37"
"05/26/12 13:42:48","99.5802","169.5","218.65","773","60.03","38"
"05/26/12 13:47:48","99.5921","156.5","218.11","718","60.0","38"
"05/26/12 13:52:48","99.6003","80.2","216.32","393","60.0","37"
"05/26/12 13:57:48","99.6063","81.8","216.27","401","60.03","36"
"05/26/12 14:02:48","99.6123","71.9","216.45","361","60.03","35"
"05/26/12 14:07:48","99.6184","77.0","216.66","382","60.0","35"
"05/26/12 14:12:48","99.6244","75.8","215.67","378","60.03","33"
"05/26/12 14:17:48","99.63","72.0","216.04","358","60.03","32"
"05/26/12 14:22:48","99.6352","64.0","215.47","323","60.03","32"
"05/26/12 14:27:48","99.6403","65.8","216.14","330","60.0","31"
"05/26/12 14:32:48","99.6455","67.7","216.12","341","60.0","30"
"05/26/12 14:37:47","99.6512","79.1","216.44","388","60.03","29"
"05/26/12 14:42:48","99.6587","104.6","217.91","494","60.03","29"
"05/26/12 14:47:48","99.6668","100.8","217.79","480","60.03","28"
"05/26/12 14:52:48","99.6738","76.2","217.3","376","60.03","27"
"05/26/12 14:57:47","99.6805","87.4","217.53","422","60.03","27"
"05/26/12 15:02:48","99.687","76.9","216.89","378","60.03","26"
"05/26/12 15:07:47","99.6928","74.3","216.75","370","60.0","26"
"05/26/12 15:12:48","99.6984","71.1","216.04","354","60.0","25"
"05/26/12 15:17:49","99.7042","78.2","216.87","378","59.96","24"
"05/26/12 15:22:48","99.7105","78.2","215.98","385","60.0","23"
"05/26/12 15:27:48","99.7166","78.3","216.31","387","60.03","23"
"05/26/12 15:32:49","99.7229","70.7","216.06","353","60.0","22"
"05/26/12 15:37:49","99.7282","64.1","216.31","321","60.0","21"
"05/26/12 15:42:48","99.7332","68.8","215.06","344","60.03","20"
"05/26/12 15:47:48","99.7384","63.4","215.97","160","60.0","20"
"05/26/12 15:52:49","99.7429","54.6","216.04","162","60.03","20"
"05/26/12 15:57:47","99.7473","51.6","216.29","97","60.03","20"
"05/26/12 16:02:47","99.7516","51.8","216.38","100","60.0","20"
"05/26/12 16:07:48","99.7556","38.3","216.49","157","60.03","19"
"05/26/12 16:12:48","99.7597","56.8","216.25","376","60.03","19"
"05/26/12 16:17:48","99.7634","38.9","216.04","176","60.03","19"
"05/26/12 16:22:48","99.7664","32.1","215.49","112","60.03","19"
"05/26/12 16:27:47","99.769","38.0","215.47","211","60.0","19"
"05/26/12 16:32:49","99.7723","43.3","216.16","208","60.03","19"
"05/26/12 16:37:48","99.7764","38.2","215.72","378","60.0","19"
"05/26/12 16:42:47","99.7809","64.0","216.19","324","60.03","19"
"05/26/12 16:47:48","99.7862","65.8","215.29","333","60.0","20"
"05/26/12 16:52:48","99.7896","42.5","214.33","216","60.03","20"
"05/26/12 16:57:48","99.7927","44.0","214.46","93","60.03","20"
"05/26/12 17:02:48","99.7955","33.9","214.65","145","60.03","20"
"05/26/12 17:07:49","99.7981","36.0","214.68","266","60.0","19"
"05/26/12 17:12:47","99.8003","18.8","214.24","19","60.03","19"
"05/26/12 17:17:48","99.8023","23.7","214.57","204","60.07","19"
"05/26/12 17:22:49","99.8043","14.4","214.53","43","60.0","19"
"05/26/12 17:27:48","99.8063","26.8","215.05","212","60.03","19"
"05/26/12 17:32:49","99.8086","24.2","215.18","142","60.03","18"
"05/26/12 17:37:47","99.8104","15.9","214.82","14","60.03","18"
"05/26/12 17:42:47","99.812","19.2","214.6","214","60.03","18"
"05/26/12 17:47:48","99.8134","15.8","213.84","59","60.0","18"
"05/26/12 17:52:48","99.8146","20.9","213.99","159","60.03","17"
"05/26/12 17:57:48","99.8155","10.4","214.17","173","60.03","17"
"05/26/12 18:02:48","99.8166","10.3","214.35","250","60.03","17"
"05/26/12 18:07:48","99.8176","11.7","214.45","16","60.03","17"
"05/26/12 18:12:48","99.8186","14.3","214.25","5","60.03","17"
"05/26/12 18:17:48","99.8195","16.3","214.03","0","60.0","16"
"05/26/12 18:22:48","99.8205","11.8","214.39","54","60.07","16"
"05/26/12 18:27:48","99.8215","14.0","214.32","7","60.03","16"
"05/26/12 18:32:48","99.8223","13.0","213.56","101","60.03","16"
"05/26/12 18:37:48","99.8232","15.1","213.65","13","60.07","15"
"05/26/12 18:42:49","99.824","13.1","213.98","10","60.03","15"
"05/26/12 18:47:49","99.8251","15.9","214.12","18","60.07","15"
"05/26/12 18:52:47","99.8263","10.8","214.04","159","60.03","15"
"05/26/12 18:57:49","99.8272","15.8","213.91","23","60.03","15"
"05/26/12 19:02:48","99.8283","14.1","213.66","20","60.0","15"
"05/26/12 19:07:48","99.8292","14.2","214.0","1","60.07","15"
"05/26/12 19:12:48","99.83","11.7","213.89","46","60.03","15"
"05/26/12 19:17:47","99.8306","3.6","213.77","205","60.03","15"
"05/26/12 19:22:48","99.8312","0.0","214.14","0","60.03","15"
"05/26/12 19:27:49","99.8316","2.9","214.03","172","60.03","15"
"05/26/12 19:32:47","99.8319","0.0","214.45","0","60.0","15"
"05/26/12 19:37:47","99.8322","0.0","214.05","164","60.03","15"
"05/26/12 19:42:47","99.8325","12.0","214.18","28","60.03","15"
"05/26/12 19:47:48","99.8327","0.0","213.67","0","60.0","15"
"05/27/12 07:12:48","99.8329","0.0","213.18","0","60.0","11"
"05/27/12 07:17:48","99.8334","0.0","212.94","165","60.03","11"
"05/27/12 07:22:48","99.8342","14.2","212.99","6","60.0","11"
"05/27/12 07:27:48","99.8354","27.4","213.24","193","60.03","11"
"05/27/12 07:32:48","99.8368","8.5","213.46","154","60.0","11"
"05/27/12 07:37:49","99.8377","12.9","212.76","11","60.0","11"
"05/27/12 07:42:48","99.8386","15.3","212.43","0","60.0","11"
"05/27/12 07:47:48","99.8389","0.0","211.88","0","60.0","12"
"05/27/12 07:52:48","99.839","0.0","211.26","0","60.03","11"
"05/27/12 07:57:49","99.839","0.0","211.68","0","60.03","11"
"05/27/12 08:42:55","99.8394","6.3","213.55","0","60.0","11"
"05/27/12 08:47:48","99.8406","15.3","214.16","143","60.0","11"
"05/27/12 08:52:51","99.8425","21.3","213.79","23","60.0","12"
"05/27/12 08:57:48","99.8438","17.1","213.21","4","60.03","12"
"05/27/12 09:02:48","99.8453","29.0","213.84","120","60.03","12"
"05/27/12 09:07:49","99.8465","19.5","214.23","123","60.03","12"
"05/27/12 09:12:49","99.8475","12.4","213.19","20","60.0","13"
"05/27/12 09:17:47","99.8491","16.5","213.2","53","60.0","13"
"05/27/12 09:42:47","99.8553","51.6","214.87","179","60.03","13"
"05/27/12 09:47:48","99.8581","31.2","213.96","64","60.03","13"
"05/27/12 09:52:48","99.8599","30.3","213.46","243","60.03","13"
"05/27/12 09:57:48","99.8618","21.3","213.76","18","60.0","13"
"05/27/12 10:02:49","99.8633","25.5","213.74","254","60.0","13"
"05/27/12 10:07:49","99.8653","25.3","213.9","16","60.0","13"
"05/27/12 10:12:48","99.8669","14.2","214.24","109","60.0","13"
"05/27/12 10:17:49","99.8694","35.0","214.51","210","60.0","13"
"05/27/12 10:22:49","99.8726","40.5","215.05","106","60.03","13"
"05/27/12 10:27:48","99.8763","52.4","213.95","137","60.0","13"
"05/27/12 10:32:48","99.88","56.8","214.16","167","60.03","13"
"05/27/12 10:37:48","99.8834","46.0","214.58","344","60.0","13"
"05/27/12 10:42:48","99.8866","39.4","213.9","357","60.03","14"
"05/27/12 10:47:48","99.8901","35.6","214.15","91","60.0","14"
"05/27/12 10:52:48","99.8942","44.2","215.19","307","60.03","14"
"05/27/12 10:57:48","99.8979","37.8","215.02","105","60.03","15"
"05/27/12 11:02:49","99.9012","38.6","214.87","100","60.03","15"
"05/27/12 11:07:49","99.9048","52.1","214.77","402","60.03","15"
"05/27/12 11:12:49","99.9083","45.9","214.41","288","60.0","15"
"05/27/12 11:17:48","99.9113","44.1","214.84","330","60.03","15"
"05/27/12 11:22:49","99.9164","74.6","215.17","369","60.0","15"
"05/27/12 11:27:49","99.922","80.6","215.19","400","60.03","15"
"05/27/12 11:32:48","99.9287","72.5","215.11","360","60.0","15"
"05/27/12 11:37:48","99.933","58.2","214.04","105","60.03","16"
"05/27/12 11:42:47","99.939","95.4","214.98","462","60.0","17"
"05/27/12 11:47:49","99.946","88.9","215.19","432","60.03","17"
"05/27/12 11:52:48","99.9559","145.2","216.5","673","60.03","18"
"05/27/12 11:57:48","99.9664","108.0","216.35","513","60.0","19"
"05/27/12 12:02:48","99.977","140.1","217.05","645","60.0","20"
"05/27/12 12:07:48","99.9887","192.2","218.05","870","60.03","20"
"05/27/12 12:12:48","100.0031","196.3","217.86","887","60.03","22"
"05/27/12 12:17:49","100.0129","105.2","215.53","504","60.0","22"
"05/27/12 12:22:47","100.0224","121.7","216.03","573","60.03","22"
"05/27/12 12:27:48","100.0308","114.9","215.82","545","60.03","22"
"05/27/12 12:32:49","100.0396","126.2","216.04","593","60.03","22"
"05/27/12 12:37:49","100.049","128.4","216.4","601","60.0","22"
"05/27/12 12:42:47","100.0596","99.8","215.95","477","60.03","23"
"05/27/12 12:47:49","100.07","130.9","216.29","613","60.03","23"
"05/27/12 12:52:48","100.0816","181.5","217.5","824","60.0","24"
"05/27/12 12:57:48","100.0958","196.3","218.55","883","60.03","25"
"05/27/12 13:02:49","100.1107","195.6","217.9","884","60.03","26"
"05/27/12 13:07:48","100.1251","186.4","217.76","844","60.0","27"
"05/27/12 13:12:48","100.1399","186.7","218.09","843","60.03","27"
"05/27/12 13:17:48","100.154","181.1","217.43","823","60.03","27"
"05/27/12 13:22:49","100.1682","180.8","217.9","823","60.0","28"
"05/27/12 13:27:48","100.1804","112.1","216.09","532","60.03","28"
"05/27/12 13:32:48","100.1905","82.4","215.5","402","60.0","27"
"05/27/12 13:37:48","100.1995","135.4","216.36","631","60.03","27"
"05/27/12 13:42:48","100.2116","142.6","216.41","663","60.03","27"
"05/27/12 13:47:48","100.2223","139.2","216.89","650","60.0","26"
"05/27/12 13:52:49","100.2318","117.1","216.25","555","60.03","26"
"05/27/12 13:57:49","100.2422","113.6","215.85","540","60.03","26"
"05/27/12 14:02:49","100.2519","107.7","217.02","505","60.03","26"
"05/27/12 14:07:48","100.2625","189.9","217.82","859","60.0","27"
"05/27/12 14:12:49","100.2763","161.7","217.07","740","60.03","27"
"05/27/12 14:17:49","100.2883","162.6","217.02","743","60.03","28"
"05/27/12 14:22:48","100.3008","160.3","216.75","735","60.03","28"
"05/27/12 14:27:49","100.3131","161.8","217.06","742","60.0","28"
"05/27/12 14:32:48","100.3251","157.3","217.02","720","60.0","28"
"05/27/12 14:37:48","100.3372","154.5","216.89","711","60.03","28"
"05/27/12 14:42:49","100.3489","153.9","217.25","707","60.0","29"
"05/27/12 14:47:48","100.3606","131.8","217.19","609","60.0","29"
"05/27/12 14:52:48","100.3718","139.3","216.91","641","60.0","29"
"05/27/12 14:57:48","100.3819","122.6","216.69","575","60.03","29"
"05/27/12 15:02:49","100.3907","102.6","216.27","489","60.03","28"
"05/27/12 15:07:49","100.3975","110.8","216.25","520","60.0","28"
"05/27/12 15:12:49","100.405","77.2","215.74","384","60.03","28"
"05/27/12 15:17:48","100.411","70.0","215.77","353","60.0","28"
"05/27/12 15:22:49","100.4187","89.8","217.3","429","60.03","28"
"05/27/12 15:27:49","100.4239","66.8","216.8","337","60.03","27"
"05/27/12 15:32:49","100.4294","44.6","216.21","294","60.03","27"
"05/27/12 15:37:49","100.4344","67.2","216.68","332","60.03","26"
"05/27/12 15:42:49","100.4395","47.9","216.07","238","60.03","26"
"05/27/12 15:47:48","100.4442","50.6","215.88","353","60.0","26"
"05/27/12 15:52:48","100.4484","62.3","215.44","317","60.03","25"
"05/27/12 15:57:49","100.4528","65.8","215.94","332","60.03","25"
"05/27/12 16:02:48","100.4576","43.7","215.95","405","60.0","25"
"05/27/12 16:07:49","100.4626","80.1","216.66","396","60.0","25"
"05/27/12 16:12:48","100.4685","102.1","217.11","487","60.03","24"
"05/27/12 16:17:48","100.4766","106.4","217.14","506","60.03","25"
"05/27/12 16:22:49","100.4853","81.6","216.16","398","60.0","25"
"05/27/12 16:27:49","100.4915","81.6","216.52","398","60.0","25"
"05/27/12 16:32:49","100.4973","72.6","216.08","362","60.03","25"
"05/27/12 16:37:48","100.5043","75.7","215.89","372","60.03","25"
"05/27/12 16:42:48","100.5103","61.9","216.02","316","60.03","25"
"05/27/12 16:47:49","100.5144","51.1","215.0","381","60.03","25"
"05/27/12 16:52:48","100.5181","58.9","214.89","90","60.0","25"
"05/27/12 16:57:49","100.5222","59.6","215.88","331","60.03","25"
"05/27/12 17:02:49","100.5263","63.5","215.84","422","60.03","25"
"05/27/12 17:07:49","100.5323","79.7","216.62","391","60.03","25"
"05/27/12 17:12:47","100.5376","62.1","215.8","320","60.03","25"
"05/27/12 17:17:49","100.5423","70.0","216.07","367","60.0","25"
"05/27/12 17:22:48","100.5461","52.2","216.65","140","60.0","25"
"05/27/12 17:27:48","100.5499","44.8","216.34","138","60.03","25"
"05/27/12 17:32:48","100.5538","47.3","216.24","297","60.03","25"
"05/27/12 17:37:48","100.5575","40.3","215.69","196","60.0","25"
"05/27/12 17:42:48","100.5606","31.8","215.25","250","60.03","25"
"05/27/12 17:47:48","100.5636","44.5","216.06","331","60.03","25"
"05/27/12 17:52:49","100.5667","43.0","215.7","103","60.03","25"
"05/27/12 17:57:49","100.5695","32.1","215.72","207","60.03","25"
"05/27/12 18:02:49","100.5723","38.0","215.71","166","60.0","24"
"05/27/12 18:07:49","100.5745","28.6","215.57","68","60.0","24"
"05/27/12 18:12:48","100.5763","24.1","215.48","253","60.03","24"
"05/27/12 18:17:48","100.5776","12.0","214.7","6","60.03","24"
"05/27/12 18:22:48","100.5789","16.4","214.9","84","60.03","23"
"05/27/12 18:27:48","100.5802","12.9","215.12","12","60.03","23"
"05/27/12 18:32:49","100.5814","15.9","215.31","9","60.0","23"
"05/27/12 18:37:48","100.5822","15.3","215.42","56","60.03","22"
"05/27/12 18:42:48","100.5832","16.0","215.15","49","60.0","22"
"05/27/12 18:47:49","100.5841","13.2","215.36","12","60.03","22"
"05/27/12 18:52:49","100.5848","10.4","215.23","73","60.03","22"
"05/27/12 18:57:49","100.5854","14.4","215.26","70","60.0","22"
"05/27/12 19:02:49","100.586","11.1","214.53","12","60.03","21"
"05/27/12 19:07:48","100.5865","10.7","214.72","0","60.03","20"
"05/27/12 19:12:49","100.5871","15.0","214.55","0","60.03","20"
"05/27/12 19:17:48","100.5874","13.8","214.99","0","60.03","20"
"05/27/12 19:22:48","100.5875","13.7","214.65","6","60.03","20"
"05/27/12 19:27:49","100.5875","0.0","214.18","0","60.03","20"
"05/27/12 19:32:51","100.5876","0.0","214.21","0","60.03","19"
"05/27/12 19:37:53","100.5876","0.0","213.7","0","60.0","19"
"05/27/12 19:42:49","100.5877","7.2","214.38","0","60.03","19"
"05/27/12 19:47:49","100.5877","0.0","214.02","0","60.03","19"
"05/28/12 05:52:48","100.5882","0.0","214.03","0","60.03","15"
"05/28/12 05:57:49","100.5885","0.0","214.81","36","60.03","15"
"05/28/12 06:02:48","100.589","12.5","215.06","1","60.03","15"
"05/28/12 06:07:49","100.5894","0.0","215.11","0","60.0","15"
"05/28/12 06:12:48","100.59","0.0","215.32","0","60.07","15"
"05/28/12 06:17:50","100.5904","1.7","214.95","123","60.0","15"
"05/28/12 06:22:49","100.5907","0.0","214.66","138","60.03","16"
"05/28/12 06:27:49","100.5909","0.0","214.65","0","60.03","16"
"05/28/12 06:32:49","100.5912","14.5","214.78","0","60.03","16"
"05/28/12 06:42:53","100.5918","14.0","215.23","24","60.03","16"
"05/28/12 06:47:50","100.5926","10.6","215.09","169","60.0","16"
"05/28/12 06:52:50","100.5941","11.8","214.83","225","60.0","16"
"05/28/12 06:57:50","100.5957","15.6","214.56","35","60.03","17"
"05/28/12 07:02:48","100.5966","14.3","214.78","4","60.0","17"
"05/28/12 07:07:48","100.5978","26.0","214.69","43","60.0","17"
"05/28/12 07:12:48","100.5997","28.6","215.27","236","60.03","17"
"05/28/12 07:17:48","100.6019","34.1","215.02","215","60.03","17"
"05/28/12 07:22:48","100.6049","29.7","215.59","249","60.0","18"
"05/28/12 07:27:48","100.6086","55.4","215.39","165","60.03","18"
"05/28/12 07:32:49","100.6127","48.5","214.74","138","60.0","19"
"05/28/12 07:37:49","100.6172","43.2","214.01","173","60.03","19"
"05/28/12 07:42:49","100.62","38.6","214.14","84","60.0","20"
"05/28/12 07:47:49","100.6222","21.5","214.55","51","60.0","20"
"05/28/12 07:52:50","100.6233","10.3","214.53","1","60.03","20"
"05/28/12 07:57:48","100.6238","0.0","213.96","9","60.03","20"
"05/28/12 08:02:48","100.6241","0.0","214.01","0","60.03","20"
"05/28/12 08:07:50","100.6245","0.0","214.05","0","60.0","20"
"05/28/12 08:12:50","100.6251","11.9","214.03","61","60.03","20"
"05/28/12 08:17:49","100.626","15.2","213.51","10","60.0","20"
"05/28/12 08:22:49","100.6277","26.1","214.19","20","60.03","20"
"05/28/12 08:27:49","100.6296","38.5","214.37","186","60.0","20"
"05/28/12 08:32:48","100.633","39.2","214.82","378","60.0","21"
"05/28/12 08:37:48","100.6366","65.2","215.49","227","60.03","21"
"05/28/12 08:42:48","100.6411","75.6","215.97","376","60.0","22"
"05/28/12 08:47:49","100.6483","110.6","216.91","520","60.0","23"
"05/28/12 08:52:48","100.6565","111.6","216.55","525","60.0","25"
"05/28/12 08:57:49","100.6635","85.1","215.15","419","60.03","25"
"05/28/12 09:02:49","100.6707","91.3","215.81","445","60.0","26"
"05/28/12 09:07:49","100.6782","94.5","216.03","455","60.0","27"
"05/28/12 09:12:48","100.6841","72.1","216.05","360","60.07","27"
"05/28/12 09:17:48","100.6904","69.0","216.0","344","60.0","28"
"05/28/12 09:22:48","100.6957","83.6","215.7","410","60.03","28"
"05/28/12 09:27:49","100.7032","120.2","216.33","564","60.03","28"
"05/28/12 09:32:48","100.7127","122.9","216.04","578","60.0","29"
"05/28/12 09:37:50","100.7218","130.1","216.47","607","60.0","29"
"05/28/12 09:42:48","100.7321","139.6","217.25","646","60.03","30"
"05/28/12 09:47:49","100.7436","157.4","217.66","719","60.0","31"
"05/28/12 09:52:48","100.754","99.3","216.05","478","60.03","31"
"05/28/12 09:57:50","100.7637","182.4","218.24","825","60.0","32"
"05/28/12 10:02:49","100.7705","58.3","214.94","377","60.03","31"
"05/28/12 10:07:49","100.7749","79.3","215.32","390","60.03","30"
"05/28/12 10:12:49","100.782","79.7","215.49","392","60.0","30"
"05/28/12 10:17:49","100.7903","94.4","215.91","457","60.0","30"
"05/28/12 10:22:49","100.796","40.5","214.47","273","60.0","30"
"05/28/12 10:27:48","100.7995","57.9","214.02","365","60.03","30"
"05/28/12 10:32:49","100.804","71.3","214.48","357","60.0","29"
"05/28/12 10:37:48","100.8093","61.4","214.74","391","60.0","29"
"05/28/12 10:42:49","100.8168","195.0","218.12","879","60.07","29"
"05/28/12 10:47:49","100.8266","161.8","217.19","740","60.03","26"
"05/28/12 10:52:48","100.835","68.4","215.08","345","60.0","24"
"05/28/12 10:57:49","100.8421","34.4","214.81","290","60.0","22"
"05/28/12 11:02:48","100.8473","196.9","218.35","891","60.07","21"
"05/28/12 11:07:49","100.8541","71.6","215.71","360","60.0","21"
"05/28/12 11:12:50","100.8598","66.2","215.12","355","60.03","21"
"05/28/12 11:17:49","100.8637","52.8","214.88","156","60.0","20"
"05/28/12 11:22:49","100.8677","85.9","216.01","418","60.0","21"
"05/28/12 11:27:49","100.8729","57.0","215.36","150","60.03","20"
"05/28/12 11:32:50","100.8765","46.4","215.26","218","60.03","20"
"05/28/12 11:37:48","100.8805","59.5","214.89","383","60.07","20"
"05/28/12 11:42:49","100.8851","62.8","215.57","416","60.0","20"
"05/28/12 11:47:49","100.89","70.8","214.7","176","60.03","19"
"05/28/12 11:52:48","100.8953","35.1","215.34","311","60.03","19"
"05/28/12 11:57:49","100.899","111.5","217.54","523","60.07","19"
"05/28/12 12:02:49","100.9056","47.3","215.45","446","60.03","19"
"05/28/12 12:07:49","100.915","196.4","218.81","884","60.03","20"
"05/28/12 12:12:48","100.9252","87.2","215.55","427","60.0","21"
"05/28/12 12:17:49","100.9386","195.4","218.54","875","60.03","22"
"05/28/12 12:22:48","100.9507","67.7","216.1","341","60.0","22"
"05/28/12 12:27:49","100.9599","162.2","218.47","736","60.03","23"
"05/28/12 12:32:50","100.9695","166.6","218.41","757","60.0","23"
"05/28/12 12:37:49","100.9802","99.7","216.64","473","60.0","23"
"05/28/12 12:42:49","100.9925","194.8","219.77","881","60.03","24"
"05/28/12 12:47:49","101.0042","178.5","218.38","809","60.0","24"
"05/28/12 12:52:48","101.0185","196.2","219.69","880","60.0","25"
"05/28/12 12:57:49","101.0317","196.8","219.03","882","60.03","25"
"05/28/12 13:02:49","101.0468","191.4","218.52","858","60.03","26"
"05/28/12 13:07:48","101.0616","191.1","218.24","862","60.03","27"
"05/28/12 13:12:48","101.0766","190.0","218.82","861","60.03","27"
"05/28/12 13:17:49","101.0916","196.0","218.34","880","60.0","28"
"05/28/12 13:22:48","101.104","110.4","216.13","524","60.0","27"
"05/28/12 13:27:49","101.1163","196.2","218.48","882","60.03","28"
"05/28/12 13:32:48","101.1312","188.1","218.68","847","60.03","28"
"05/28/12 13:37:49","101.1459","196.0","219.26","878","60.0","29"
"05/28/12 13:42:49","101.1606","196.8","219.38","886","60.0","30"
"05/28/12 13:47:50","101.175","167.6","218.54","765","60.0","30"
"05/28/12 13:52:49","101.1898","183.2","219.32","829","60.0","30"
"05/28/12 13:57:48","101.2041","142.5","218.05","655","60.0","30"
"05/28/12 14:02:49","101.215","115.8","217.33","552","60.03","30"
"05/28/12 14:07:48","101.2274","190.1","218.68","857","59.96","30"
"05/28/12 14:12:48","101.2425","192.2","219.11","861","60.0","30"
"05/28/12 14:17:49","101.2557","172.6","218.25","786","60.03","30"
"05/28/12 14:22:50","101.2689","168.0","218.49","761","60.03","30"
"05/28/12 14:27:49","101.2818","164.8","218.61","749","60.03","30"
"05/28/12 14:32:49","101.2947","163.9","218.03","747","60.03","30"
"05/28/12 14:37:48","101.3073","161.8","217.94","739","60.0","31"
"05/28/12 14:42:48","101.3199","160.4","217.89","738","60.03","31"
"05/28/12 14:47:49","101.3322","156.8","217.7","717","60.0","31"
"05/28/12 14:52:48","101.3443","155.0","217.72","711","60.0","30"
"05/28/12 14:57:48","101.3563","152.2","217.47","698","60.03","30"
"05/28/12 15:02:49","101.3681","152.4","217.84","696","60.0","30"
"05/28/12 15:07:49","101.3799","151.3","217.29","699","60.0","29"
"05/28/12 15:12:49","101.3917","154.2","217.2","711","60.0","29"
"05/28/12 15:17:50","101.401","94.1","215.89","452","60.03","28"
"05/28/12 15:22:49","101.408","86.0","215.71","419","60.03","27"
"05/28/12 15:27:48","101.4164","154.4","217.46","712","60.03","26"
"05/28/12 15:32:50","101.4257","85.7","215.64","414","60.0","26"
"05/28/12 15:37:48","101.4357","100.2","216.49","478","60.0","26"
"05/28/12 15:42:49","101.4453","143.3","217.47","663","60.0","26"
"05/28/12 15:47:49","101.4537","111.4","215.96","523","60.0","25"
"05/28/12 15:52:48","101.4626","126.6","216.5","592","60.0","25"
"05/28/12 15:57:48","101.4719","122.4","217.5","570","60.03","25"
"05/28/12 16:02:48","101.4812","118.2","216.88","553","60.0","25"
"05/28/12 16:07:49","101.4902","114.9","216.79","538","60.0","25"
"05/28/12 16:12:49","101.499","110.8","216.64","527","60.0","25"
"05/28/12 16:17:48","101.5075","108.9","216.39","513","60.03","24"
"05/28/12 16:22:48","101.5159","106.9","216.6","503","60.0","24"
"05/28/12 16:27:50","101.5225","68.6","215.66","343","60.0","24"
"05/28/12 16:32:49","101.5281","68.6","215.34","346","60.0","24"
"05/28/12 16:37:48","101.5334","76.0","215.59","379","60.03","23"
"05/28/12 16:42:49","101.5399","98.7","216.22","473","60.0","23"
"05/28/12 16:47:50","101.5462","103.7","216.35","493","60.03","23"
"05/28/12 16:52:48","101.5525","84.3","216.31","409","60.03","23"
"05/28/12 16:57:49","101.559","80.0","215.6","392","60.03","23"
"05/28/12 17:02:48","101.565","75.4","215.24","372","60.03","23"
"05/28/12 17:07:49","101.5705","71.3","214.8","357","60.03","23"
"05/28/12 17:12:48","101.5758","66.0","215.11","332","60.0","23"
"05/28/12 17:17:48","101.5808","62.0","214.99","317","60.0","23"
"05/28/12 17:22:49","101.585","42.6","215.7","347","60.03","23"
"05/28/12 17:27:49","101.5889","44.3","215.34","389","60.07","23"
"05/28/12 17:32:49","101.5928","50.2","214.79","165","60.03","23"
"05/28/12 17:37:48","101.5964","40.1","214.14","138","60.03","23"
"05/28/12 17:42:48","101.5998","45.9","214.4","194","60.03","23"
"05/28/12 17:47:50","101.6028","41.5","213.73","192","60.03","23"
"05/28/12 17:52:50","101.6056","30.7","214.2","292","60.03","22"
"05/28/12 17:57:49","101.608","33.6","213.81","252","60.03","22"
"05/28/12 18:02:49","101.6102","35.2","214.43","183","60.0","22"
"05/28/12 18:07:48","101.612","13.5","214.22","17","60.0","22"
"05/28/12 18:12:49","101.6136","25.1","213.89","94","60.03","22"
"05/28/12 18:17:49","101.6149","13.9","213.88","3","60.03","22"
"05/28/12 18:22:49","101.616","14.4","214.15","11","60.0","22"
"05/28/12 18:27:50","101.6169","7.0","213.61","0","60.03","22"
