"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 18:32:48","101.6177","13.2","214.29","143","60.07","22"
"05/28/12 18:37:49","101.6182","0.0","213.7","0","60.03","22"
"05/28/12 18:42:49","101.6188","14.5","213.9","0","60.03","22"
"05/28/12 18:47:49","101.6192","13.8","214.2","2","60.0","22"
"05/28/12 18:52:49","101.6195","0.0","214.15","0","60.03","22"
"05/28/12 18:57:50","101.6199","1.2","213.61","216","60.03","22"
"05/28/12 19:02:49","101.6201","0.0","213.79","0","60.0","22"
"05/28/12 19:07:48","101.6204","0.0","214.56","0","60.03","22"
"05/29/12 06:02:51","101.6204","0.0","212.9","0","60.07","12"
"05/29/12 06:07:52","101.6204","0.0","213.16","0","60.0","12"
"05/29/12 06:12:50","101.6204","0.0","213.78","0","60.07","12"
"05/29/12 06:17:51","101.6206","0.0","213.67","0","60.0","13"
"05/29/12 06:22:49","101.6208","0.0","216.22","0","60.03","14"
"05/29/12 06:27:49","101.6212","14.5","215.96","2","60.0","14"
"05/29/12 06:32:49","101.6215","0.0","215.71","0","60.03","15"
"05/29/12 06:37:49","101.6218","14.1","215.91","123","60.03","15"
"05/29/12 06:42:49","101.6224","0.0","216.11","149","60.03","15"
"05/29/12 06:47:50","101.6231","3.7","214.82","234","60.03","15"
"05/29/12 06:52:49","101.624","16.5","215.35","90","60.03","15"
"05/29/12 06:57:49","101.6252","25.0","215.62","269","60.0","16"
"05/29/12 07:02:50","101.6266","11.3","215.76","114","60.03","17"
"05/29/12 07:07:49","101.6283","21.7","215.98","284","60.03","17"
"05/29/12 07:12:50","101.6303","18.8","214.63","316","60.0","17"
"05/29/12 07:17:49","101.6326","28.0","214.78","73","60.0","17"
"05/29/12 07:22:48","101.6352","31.3","214.97","246","60.03","18"
"05/29/12 07:27:50","101.6382","35.5","214.36","293","60.03","18"
"05/29/12 07:32:49","101.6416","38.7","215.73","287","60.03","18"
"05/29/12 07:37:50","101.6452","46.8","217.13","81","60.0","19"
"05/29/12 07:42:50","101.649","49.9","215.21","308","60.0","19"
"05/29/12 07:47:50","101.6528","54.5","216.4","195","60.03","19"
"05/29/12 07:52:50","101.6567","57.1","216.24","165","60.0","19"
"05/29/12 07:57:50","101.6605","43.5","215.69","374","60.03","20"
"05/29/12 08:02:49","101.6657","72.5","216.45","359","60.0","20"
"05/29/12 08:07:48","101.6715","77.5","216.37","381","60.0","20"
"05/29/12 08:12:49","101.6777","81.3","216.3","399","60.03","21"
"05/29/12 08:17:49","101.6842","85.9","216.27","417","60.0","22"
"05/29/12 08:22:49","101.6842","89.8","216.08","434","60.0","22"
"05/29/12 08:27:49","101.6914","93.9","215.94","455","60.0","22"
"05/29/12 08:32:50","101.699","98.7","215.7","473","60.03","22"
"05/29/12 08:37:49","101.7067","103.5","220.24","486","60.0","23"
"05/29/12 08:42:49","101.7153","122.9","217.38","575","60.03","23"
"05/29/12 08:47:49","101.7248","84.1","215.92","411","60.03","24"
"05/29/12 08:52:50","101.7319","82.3","215.81","401","60.03","24"
"05/29/12 08:57:50","101.7373","72.3","215.21","384","60.0","24"
"05/29/12 09:02:48","101.7415","64.8","215.63","280","60.0","23"
"05/29/12 09:07:49","101.7452","37.8","215.65","101","60.0","23"
"05/29/12 09:12:49","101.7485","46.9","215.41","342","60.0","23"
"05/29/12 09:17:48","101.7517","43.4","214.94","373","60.0","22"
"05/29/12 09:22:49","101.755","35.9","215.82","292","60.03","22"
"05/29/12 09:27:48","101.758","33.7","216.18","95","60.0","22"
"05/29/12 09:32:49","101.7611","40.9","212.79","167","60.0","21"
"05/29/12 09:37:50","101.7642","43.2","213.84","274","60.03","21"
"05/29/12 09:42:50","101.7671","31.0","213.51","297","60.03","20"
"05/29/12 09:47:49","101.7698","40.2","213.98","90","60.0","20"
"05/29/12 09:52:50","101.7727","31.7","214.96","80","60.03","20"
"05/29/12 09:57:49","101.7757","38.2","216.62","292","60.07","20"
"05/29/12 10:02:49","101.78","61.7","216.06","315","60.03","20"
"05/29/12 10:07:50","101.7852","68.2","217.0","341","60.03","20"
"05/29/12 10:12:49","101.7903","65.8","215.84","332","60.0","20"
"05/29/12 10:17:50","101.7956","91.1","216.81","444","60.0","20"
"05/29/12 10:22:49","101.8072","195.8","218.8","871","60.03","22"
"05/29/12 10:27:49","101.8175","101.1","216.87","480","60.03","23"
"05/29/12 10:32:50","101.8247","58.3","215.67","326","60.03","23"
"05/29/12 10:37:49","101.8278","29.4","214.98","37","60.03","23"
"05/29/12 10:42:48","101.831","56.8","215.79","214","60.0","22"
"05/29/12 10:47:49","101.8359","75.7","216.2","376","60.0","21"
"05/29/12 10:52:49","101.8412","59.0","214.62","416","60.03","21"
"05/29/12 10:57:50","101.8443","27.7","215.25","257","60.0","20"
"05/29/12 11:02:49","101.8483","74.4","216.25","368","60.07","20"
"05/29/12 11:07:48","101.8554","101.0","217.71","481","60.03","20"
"05/29/12 11:12:49","101.8651","139.8","218.37","644","60.0","21"
"05/29/12 11:17:49","101.8782","120.6","217.13","567","60.07","23"
"05/29/12 11:22:49","101.889","105.0","217.22","500","60.03","23"
"05/29/12 11:27:49","101.9013","96.0","215.68","463","60.03","24"
"05/29/12 11:32:50","101.9071","55.3","215.61","160","60.03","22"
"05/29/12 11:37:49","101.9153","195.2","218.77","874","60.03","23"
"05/29/12 11:42:50","101.9256","195.4","218.61","880","60.03","22"
"05/29/12 11:47:49","101.9407","195.4","218.91","883","60.07","24"
"05/29/12 11:52:49","101.9558","196.1","219.18","889","60.07","24"
"05/29/12 11:57:49","101.971","195.3","218.32","884","60.03","24"
"05/29/12 12:02:50","101.9864","195.9","218.2","886","60.07","25"
"05/29/12 12:07:49","102.0016","196.3","218.51","883","60.03","25"
"05/29/12 12:12:49","102.0165","195.9","218.33","883","60.0","26"
"05/29/12 12:17:50","102.0319","196.2","218.95","880","60.0","26"
"05/29/12 12:22:48","102.0471","196.3","218.51","882","60.03","25"
"05/29/12 12:27:49","102.0624","196.4","218.96","873","60.03","25"
"05/29/12 12:32:49","102.076","195.4","218.85","874","60.03","25"
"05/29/12 12:37:49","102.0913","196.8","218.51","886","60.03","25"
"05/29/12 12:42:48","102.1053","196.1","218.86","872","60.03","25"
"05/29/12 12:47:50","102.1139","195.4","219.23","874","60.07","24"
"05/29/12 12:52:50","102.1245","74.4","216.56","369","60.03","24"
"05/29/12 12:57:50","102.1344","48.4","216.16","376","60.03","24"
"05/29/12 13:02:49","102.1421","196.4","220.36","881","60.03","23"
"05/29/12 13:07:50","102.1531","195.6","219.82","880","60.03","23"
"05/29/12 13:12:50","102.1636","56.3","216.31","332","60.03","23"
"05/29/12 13:17:49","102.1723","155.4","218.94","710","60.03","22"
"05/29/12 13:22:49","102.1799","46.2","216.15","178","60.03","22"
"05/29/12 13:27:49","102.1906","195.5","219.49","875","60.03","23"
"05/29/12 13:32:50","102.2033","196.2","219.43","880","60.03","24"
"05/29/12 13:37:49","102.2153","196.0","219.43","877","60.03","24"
"05/29/12 13:42:49","102.2247","196.3","219.29","877","60.03","24"
"05/29/12 13:47:49","102.2372","198.1","220.07","878","60.03","24"
"05/29/12 13:52:50","102.2477","196.1","220.31","868","60.07","24"
"05/29/12 13:57:49","102.2592","196.3","220.5","874","60.03","24"
"05/29/12 14:02:50","102.2691","196.7","220.3","880","60.03","23"
"05/29/12 14:07:49","102.2837","185.8","219.71","833","60.03","24"
"05/29/12 14:12:50","102.2976","195.8","219.31","879","60.03","24"
"05/29/12 14:17:49","102.3114","196.9","219.77","880","60.03","24"
"05/29/12 14:22:50","102.3265","185.5","219.83","834","60.03","25"
"05/29/12 14:27:49","102.3408","188.2","220.24","849","60.03","25"
"05/29/12 14:32:50","102.3553","182.8","220.37","821","60.03","24"
"05/29/12 14:37:50","102.369","92.4","216.61","447","60.0","25"
"05/29/12 14:42:49","102.379","196.1","219.29","875","60.0","24"
"05/29/12 14:47:49","102.3908","98.9","217.3","474","60.03","23"
"05/29/12 14:52:50","102.4011","77.8","216.25","383","60.07","23"
"05/29/12 14:57:50","102.4088","66.4","215.81","336","60.03","23"
"05/29/12 15:02:49","102.416","118.6","217.01","558","60.03","23"
"05/29/12 15:07:49","102.4256","139.3","217.23","649","60.03","23"
"05/29/12 15:12:50","102.4376","181.5","218.26","826","60.03","23"
"05/29/12 15:17:50","102.4505","69.8","215.7","347","60.0","24"
"05/29/12 15:22:49","102.4577","67.0","215.46","341","60.03","23"
"05/29/12 15:27:50","102.4638","95.8","216.46","458","60.03","22"
"05/29/12 15:32:50","102.4761","166.8","218.44","756","60.03","23"
"05/29/12 15:37:50","102.4862","44.0","215.72","376","60.03","23"
"05/29/12 15:42:50","102.4951","112.1","217.32","527","60.03","23"
"05/29/12 15:47:50","102.5018","63.9","214.73","326","60.03","22"
"05/29/12 15:52:50","102.5084","82.5","215.81","404","60.03","22"
"05/29/12 15:57:50","102.5135","65.4","214.76","334","60.07","21"
"05/29/12 16:02:50","102.5179","37.6","215.49","298","60.03","20"
"05/29/12 16:07:50","102.5218","53.5","215.7","143","60.03","19"
"05/29/12 16:12:50","102.5277","84.7","216.73","413","60.03","20"
"05/29/12 16:17:50","102.5349","36.9","214.93","290","60.03","20"
"05/29/12 16:22:49","102.5384","50.6","215.95","208","60.07","19"
"05/29/12 16:27:50","102.5417","34.0","215.63","320","60.03","19"
"05/29/12 16:32:49","102.5446","40.0","214.39","157","60.07","18"
"05/29/12 16:37:49","102.548","50.8","214.93","382","60.07","18"
"05/29/12 16:42:50","102.5516","42.9","215.18","141","60.03","18"
"05/29/12 16:47:49","102.5548","32.3","214.67","84","60.0","18"
"05/29/12 16:52:49","102.5576","29.1","214.82","127","60.03","18"
"05/29/12 16:57:50","102.5597","25.7","215.02","74","60.03","18"
"05/29/12 17:02:50","102.5621","24.4","213.95","240","60.03","18"
"05/29/12 17:07:50","102.5642","23.5","214.69","131","60.03","18"
"05/29/12 17:12:50","102.5664","21.5","214.06","13","60.0","17"
"05/29/12 17:17:49","102.5683","24.4","213.58","20","60.07","17"
"05/29/12 17:22:49","102.5702","19.4","214.56","129","60.07","17"
"05/29/12 17:27:49","102.5719","26.7","214.48","154","60.03","17"
"05/29/12 17:32:49","102.5735","26.3","214.57","65","60.03","17"
"05/29/12 17:37:50","102.5747","21.8","214.05","65","60.03","17"
"05/29/12 17:42:50","102.5759","12.0","213.62","22","60.03","17"
"05/29/12 17:47:49","102.577","11.9","213.9","17","60.03","16"
"05/29/12 17:52:49","102.5778","9.5","213.2","159","60.03","16"
"05/29/12 17:57:50","102.5783","12.7","213.32","3","60.03","16"
"05/29/12 18:02:50","102.5788","0.0","213.41","0","60.03","16"
"05/29/12 18:07:49","102.5791","14.7","213.8","0","60.03","16"
"05/29/12 18:12:49","102.5797","14.4","213.86","11","60.07","15"
"05/29/12 18:17:49","102.5806","14.4","213.92","26","60.07","15"
"05/29/12 18:22:50","102.5814","7.8","213.89","0","60.03","15"
"05/29/12 18:27:50","102.5817","0.0","213.64","0","60.03","15"
"05/29/12 18:32:50","102.5821","13.8","213.57","51","60.03","15"
"05/29/12 18:37:49","102.5823","7.2","213.12","0","60.03","15"
"05/29/12 18:42:50","102.5827","11.3","213.39","16","60.03","15"
"05/29/12 18:47:50","102.5834","13.7","213.22","146","60.03","15"
"05/29/12 18:52:50","102.5839","0.0","212.69","0","60.03","15"
"05/29/12 18:57:49","102.5842","0.0","213.52","0","60.07","15"
"05/29/12 19:02:50","102.5845","0.0","214.05","0","60.03","14"
"05/30/12 06:32:52","102.5845","0.0","215.36","0","60.03","6"
"05/30/12 06:42:52","102.5847","0.0","214.52","0","60.03","6"
"05/30/12 06:47:51","102.5851","12.3","214.98","8","60.0","7"
"05/30/12 06:52:50","102.5859","13.5","215.8","9","60.0","7"
"05/30/12 06:57:51","102.5865","2.5","213.89","0","60.0","7"
"05/30/12 07:02:50","102.587","2.4","213.3","0","60.03","8"
"05/30/12 07:07:49","102.5876","14.8","212.96","16","60.0","7"
"05/30/12 07:12:50","102.5883","12.5","212.7","16","60.03","8"
"05/30/12 07:17:50","102.5894","25.4","214.67","170","60.03","8"
"05/30/12 07:22:51","102.5921","24.5","213.9","155","60.03","8"
"05/30/12 07:27:50","102.5945","28.8","213.83","52","60.0","9"
"05/30/12 07:32:49","102.5961","25.3","214.15","261","60.0","9"
"05/30/12 07:37:50","102.5983","26.0","214.42","218","60.0","9"
"05/30/12 07:42:50","102.6004","26.5","214.67","212","60.03","9"
"05/30/12 07:47:50","102.6019","13.6","213.8","24","60.0","9"
"05/30/12 07:52:50","102.603","13.6","213.31","180","60.03","9"
"05/30/12 07:57:49","102.6045","21.5","214.1","279","60.0","9"
"05/30/12 08:07:50","102.6082","25.8","214.25","191","60.0","9"
"05/30/12 08:12:50","102.6106","27.8","213.94","249","60.03","10"
"05/30/12 08:17:50","102.6129","27.7","214.27","144","60.03","10"
"05/30/12 08:22:50","102.6156","32.2","214.93","119","60.03","10"
"05/30/12 08:27:50","102.6179","24.7","213.3","289","60.0","10"
"05/30/12 08:32:49","102.6197","16.6","213.97","140","60.0","10"
"05/30/12 08:37:50","102.6217","37.4","213.89","169","60.0","10"
"05/30/12 08:42:50","102.6254","84.1","215.51","415","60.0","11"
"05/30/12 08:47:51","102.631","43.6","214.7","139","60.0","11"
"05/30/12 08:52:50","102.6338","38.9","214.73","294","60.03","11"
"05/30/12 08:57:49","102.6366","56.8","214.52","85","60.0","11"
"05/30/12 09:02:50","102.6406","44.9","214.86","355","60.03","11"
"05/30/12 09:07:49","102.6452","56.3","215.06","224","60.0","11"
"05/30/12 09:12:49","102.6488","42.1","214.99","362","60.03","12"
"05/30/12 09:17:50","102.6546","97.1","216.46","464","60.0","12"
"05/30/12 09:22:50","102.6593","44.3","215.6","267","60.0","12"
"05/30/12 09:27:49","102.6654","65.5","216.51","327","60.03","12"
"05/30/12 09:32:50","102.6705","69.1","215.91","342","60.03","13"
"05/30/12 09:37:50","102.676","63.3","216.33","320","60.0","13"
"05/30/12 09:42:49","102.6807","57.0","215.58","426","60.0","13"
"05/30/12 09:47:50","102.6855","71.1","214.99","367","60.03","13"
"05/30/12 09:52:50","102.6902","64.9","215.31","331","60.0","13"
"05/30/12 09:57:49","102.6951","67.3","215.29","393","60.0","13"
"05/30/12 10:02:49","102.6999","70.2","216.43","351","60.03","13"
"05/30/12 10:07:49","102.7076","101.0","216.09","484","60.0","13"
"05/30/12 10:12:50","102.7169","85.5","215.59","415","59.96","14"
"05/30/12 10:17:51","102.7238","60.7","216.59","308","59.96","14"
"05/30/12 10:22:49","102.7318","111.8","215.22","529","60.0","14"
"05/30/12 10:27:50","102.7403","72.8","214.4","365","60.0","14"
"05/30/12 10:32:50","102.7464","88.5","215.37","428","60.03","14"
"05/30/12 10:37:49","102.7532","75.7","214.97","377","60.03","14"
"05/30/12 10:42:50","102.7597","71.5","216.66","358","60.0","14"
"05/30/12 10:47:49","102.7655","120.4","217.25","565","60.03","14"
"05/30/12 10:52:50","102.7745","88.9","217.25","427","60.03","15"
"05/30/12 10:57:49","102.781","74.1","216.58","368","60.03","15"
"05/30/12 11:02:49","102.786","52.8","214.79","204","60.03","14"
"05/30/12 11:07:49","102.7907","78.9","216.13","387","60.03","14"
"05/30/12 11:12:50","102.7983","112.7","216.98","533","60.03","15"
"05/30/12 11:17:50","102.8078","80.4","215.76","397","60.0","15"
"05/30/12 11:22:51","102.8146","107.6","216.77","510","60.03","15"
"05/30/12 11:27:50","102.8221","90.8","216.42","438","60.03","15"
"05/30/12 11:32:50","102.829","87.7","215.41","426","60.03","15"
"05/30/12 11:37:50","102.8383","117.4","217.06","549","60.03","15"
"05/30/12 11:42:50","102.8475","144.8","218.01","664","60.03","16"
"05/30/12 11:47:49","102.8575","104.9","216.01","501","60.03","16"
"05/30/12 11:52:50","102.8672","101.4","216.17","486","60.0","16"
"05/30/12 11:57:49","102.8771","108.3","217.2","511","60.03","16"
"05/30/12 12:02:50","102.8854","116.1","215.36","550","60.0","16"
"05/30/12 12:07:49","102.8962","110.6","205.62","544","60.0","17"
"05/30/12 12:12:50","102.9047","101.9","216.8","487","60.0","17"
"05/30/12 12:17:50","102.9168","190.2","219.82","855","60.0","18"
"05/30/12 12:22:49","102.9263","131.8","217.8","611","60.03","18"
"05/30/12 12:27:51","102.9371","130.1","217.44","604","60.0","18"
"05/30/12 12:32:50","102.9502","120.1","217.62","566","60.0","19"
"05/30/12 12:37:50","102.9618","197.3","219.43","838","60.03","20"
"05/30/12 12:42:50","102.9726","142.0","217.18","657","60.03","20"
"05/30/12 12:47:49","102.9826","147.6","217.38","678","60.03","19"
"05/30/12 12:52:51","102.9934","121.1","216.7","569","60.03","19"
"05/30/12 12:57:50","103.0053","196.3","218.82","876","60.0","20"
"05/30/12 13:02:49","103.0196","76.8","216.62","381","60.03","20"
"05/30/12 13:07:49","103.0295","196.8","218.89","881","60.03","20"
"05/30/12 13:12:50","103.0411","79.9","215.89","394","60.03","21"
"05/30/12 13:17:51","103.0517","88.7","216.14","426","60.03","21"
"05/30/12 13:22:50","103.0654","196.5","218.83","892","60.03","23"
"05/30/12 13:27:50","103.0764","114.4","216.06","539","60.03","22"
"05/30/12 13:32:50","103.084","123.2","216.31","576","60.0","21"
"05/30/12 13:37:49","103.0945","196.1","218.85","894","60.0","22"
"05/30/12 13:42:50","103.1092","133.9","217.53","622","60.0","23"
"05/30/12 13:47:51","103.1229","196.7","218.57","881","60.03","22"
"05/30/12 13:52:49","103.1366","195.9","219.08","886","60.03","22"
"05/30/12 13:57:50","103.1518","150.4","217.78","693","60.03","23"
"05/30/12 14:02:50","103.1639","65.4","215.83","329","60.03","21"
"05/30/12 14:07:50","103.1764","127.4","217.52","595","60.0","21"
"05/30/12 14:12:50","103.1881","186.6","217.99","845","60.0","22"
"05/30/12 14:17:50","103.2025","187.9","218.58","847","60.0","22"
"05/30/12 14:22:50","103.2161","171.8","218.44","774","60.03","22"
"05/30/12 14:27:51","103.2298","179.3","218.66","811","60.03","23"
"05/30/12 14:32:50","103.2437","177.1","218.69","804","60.03","23"
"05/30/12 14:37:50","103.2574","175.5","219.44","792","60.03","23"
"05/30/12 14:42:51","103.2711","177.3","218.83","797","60.03","23"
"05/30/12 14:47:49","103.2843","176.3","219.05","792","60.0","22"
"05/30/12 14:52:50","103.2976","175.5","218.82","797","60.03","23"
"05/30/12 14:57:49","103.3105","164.2","217.36","752","60.03","22"
"05/30/12 15:02:50","103.3231","161.1","217.7","737","60.03","23"
"05/30/12 15:07:49","103.3354","160.2","217.61","730","60.0","21"
"05/30/12 15:12:50","103.3478","156.7","217.45","719","60.0","21"
"05/30/12 15:17:49","103.3599","154.2","217.47","711","60.0","22"
"05/30/12 15:22:50","103.3719","152.4","217.78","699","60.03","20"
"05/30/12 15:27:51","103.3837","148.9","217.96","684","60.03","20"
"05/30/12 15:32:50","103.3951","144.9","217.81","666","60.03","21"
"05/30/12 15:37:51","103.4062","141.7","217.71","652","60.0","21"
"05/30/12 15:42:49","103.4172","139.1","216.92","640","60.03","20"
"05/30/12 15:47:49","103.4278","135.3","216.77","633","60.03","20"
"05/30/12 15:52:50","103.4383","131.7","216.78","615","60.03","21"
"05/30/12 15:57:49","103.4484","127.6","217.04","599","60.03","21"
"05/30/12 16:02:50","103.4583","124.6","216.44","583","60.03","21"
"05/30/12 16:07:51","103.4678","121.6","216.83","572","60.03","21"
"05/30/12 16:12:50","103.4771","116.8","216.43","554","60.0","22"
"05/30/12 16:17:49","103.486","112.9","217.03","534","60.03","22"
"05/30/12 16:22:50","103.4947","109.5","216.82","518","60.03","23"
"05/30/12 16:27:49","103.5031","106.6","216.62","505","60.03","22"
"05/30/12 16:32:50","103.5113","102.3","216.05","488","60.03","23"
"05/30/12 16:37:50","103.5191","99.0","216.2","478","60.03","22"
"05/30/12 16:42:51","103.5267","94.6","216.57","456","60.03","22"
"05/30/12 16:47:49","103.5338","91.4","216.9","443","60.03","22"
"05/30/12 16:52:50","103.5408","87.0","215.98","425","60.0","22"
"05/30/12 16:57:51","103.5474","82.4","216.05","404","60.07","22"
"05/30/12 17:02:49","103.5537","79.0","216.42","385","60.03","22"
"05/30/12 17:07:49","103.5596","74.4","216.33","371","60.03","21"
"05/30/12 17:12:50","103.5652","70.1","215.92","351","60.03","21"
"05/30/12 17:17:51","103.5704","65.9","215.9","331","60.0","20"
"05/30/12 17:22:50","103.5754","61.4","215.47","312","60.03","20"
"05/30/12 17:27:50","103.5795","36.4","216.24","349","60.03","20"
"05/30/12 17:32:50","103.5833","42.0","216.17","352","60.03","20"
"05/30/12 17:37:50","103.5872","40.9","215.63","370","60.03","19"
"05/30/12 17:42:49","103.5907","38.0","215.62","312","60.0","19"
"05/30/12 17:47:50","103.5939","45.0","215.61","338","60.03","18"
"05/30/12 17:52:51","103.5967","21.8","214.23","248","60.0","18"
"05/30/12 17:57:49","103.5992","28.8","213.59","121","60.03","18"
"05/30/12 18:02:51","103.6015","22.1","214.85","313","60.0","18"
"05/30/12 18:07:50","103.6033","23.5","214.8","28","60.0","17"
"05/30/12 18:12:50","103.605","26.9","214.71","176","60.0","17"
"05/30/12 18:17:50","103.6064","16.2","215.1","28","60.03","17"
"05/30/12 18:22:51","103.6076","13.8","214.15","33","60.03","17"
"05/30/12 18:27:50","103.6085","5.3","213.8","195","60.03","17"
"05/30/12 18:32:49","103.6092","10.9","213.11","32","60.03","16"
"05/30/12 18:37:50","103.6099","13.3","213.23","15","60.07","16"
"05/30/12 18:42:50","103.6104","6.5","213.08","249","60.03","15"
"05/30/12 18:47:50","103.6108","0.0","213.14","238","60.03","15"
"05/30/12 18:52:50","103.6111","13.9","212.64","12","60.03","15"
"05/30/12 18:57:51","103.6113","0.0","213.13","0","60.07","15"
"05/30/12 19:02:50","103.6116","11.2","213.81","15","60.03","15"
"05/30/12 19:07:51","103.6118","6.6","214.04","103","60.03","15"
"05/30/12 19:12:49","103.6121","0.0","214.11","0","60.03","14"
"05/30/12 19:22:52","103.6124","0.0","214.03","0","60.03","13"
"05/30/12 19:27:52","103.6124","0.0","212.97","0","60.03","13"
"05/31/12 05:47:57","103.6124","0.0","213.7","0","60.0","6"
"05/31/12 06:12:52","103.6125","6.1","211.47","238","60.0","8"
"05/31/12 06:17:52","103.6129","0.0","213.4","0","60.03","9"
"05/31/12 06:22:51","103.6132","10.8","214.48","0","60.0","9"
"05/31/12 06:27:50","103.6135","12.9","215.18","16","60.03","9"
"05/31/12 06:32:50","103.6139","13.7","214.3","1","60.03","9"
"05/31/12 06:37:50","103.6144","7.4","212.7","0","60.03","10"
"05/31/12 06:42:49","103.6151","12.9","212.96","14","60.0","10"
"05/31/12 06:47:51","103.6159","11.3","212.52","34","60.03","10"
"05/31/12 06:52:50","103.6169","23.1","213.72","186","60.0","11"
"05/31/12 06:57:50","103.618","27.8","213.57","296","60.0","11"
"05/31/12 07:02:50","103.6196","18.0","217.89","244","60.03","11"
"05/31/12 07:07:49","103.6213","24.1","215.35","234","60.0","12"
"05/31/12 07:12:49","103.6235","34.2","215.97","208","60.03","12"
"05/31/12 07:17:51","103.626","37.7","215.35","154","60.03","12"
"05/31/12 07:22:50","103.6288","43.9","214.5","213","60.07","13"
"05/31/12 07:27:51","103.6319","36.6","215.83","366","60.03","13"
"05/31/12 07:32:50","103.6354","40.1","214.99","351","60.03","13"
"05/31/12 07:37:50","103.6392","45.4","212.48","131","60.03","14"
"05/31/12 07:42:51","103.6431","49.3","215.03","393","60.03","14"
"05/31/12 07:47:50","103.6469","43.8","216.06","161","60.03","15"
"05/31/12 07:52:49","103.6509","66.5","217.35","333","60.03","15"
"05/31/12 07:57:51","103.6563","71.4","215.16","355","60.03","15"
"05/31/12 08:02:49","103.662","75.9","214.62","377","60.03","15"
"05/31/12 08:07:50","103.668","80.8","215.46","394","60.03","15"
"05/31/12 08:12:49","103.6745","85.1","215.29","417","60.0","16"
"05/31/12 08:17:50","103.6813","89.0","215.08","436","60.0","17"
"05/31/12 08:22:50","103.6884","93.7","215.48","453","60.03","17"
"05/31/12 08:27:51","103.6959","98.3","216.21","469","60.03","17"
"05/31/12 08:32:49","103.7037","102.6","215.47","493","60.03","17"
"05/31/12 08:37:49","103.7118","106.0","215.43","508","60.03","18"
"05/31/12 08:42:50","103.7202","110.3","215.25","525","60.03","18"
"05/31/12 08:47:51","103.729","114.6","215.77","542","60.0","19"
"05/31/12 08:52:49","103.7381","118.6","215.61","560","60.03","19"
"05/31/12 08:57:50","103.7474","122.5","215.99","574","60.03","19"
"05/31/12 09:02:51","103.7571","126.6","216.52","591","60.0","19"
"05/31/12 09:07:51","103.7671","129.7","217.3","604","60.0","19"
"05/31/12 09:12:51","103.7773","132.7","216.76","616","60.0","20"
"05/31/12 09:17:49","103.7877","136.9","216.42","634","60.0","20"
"05/31/12 09:22:51","103.7986","139.5","216.2","649","60.03","21"
"05/31/12 09:27:50","103.8095","142.6","216.75","660","60.0","21"
"05/31/12 09:32:51","103.8208","145.1","216.22","673","60.0","22"
"05/31/12 09:37:50","103.8321","148.9","216.02","687","60.0","22"
"05/31/12 09:42:51","103.8439","151.5","216.56","696","60.07","22"
"05/31/12 09:47:50","103.8557","153.7","216.67","707","60.03","23"
"05/31/12 09:52:50","103.8678","156.4","216.4","720","60.03","24"
"05/31/12 09:57:51","103.8801","158.9","217.02","726","60.03","24"
"05/31/12 10:02:50","103.8926","160.9","217.6","740","60.0","24"
"05/31/12 10:07:50","103.9052","164.2","217.62","752","60.0","24"
"05/31/12 10:12:50","103.9182","166.9","217.82","762","60.0","24"
"05/31/12 10:17:50","103.9312","168.1","217.42","764","60.03","25"
"05/31/12 10:22:51","103.9444","170.5","217.2","777","60.03","25"
"05/31/12 10:27:50","103.9577","173.9","218.35","784","60.0","25"
"05/31/12 10:32:49","103.9713","174.9","218.45","792","60.03","25"
"05/31/12 10:37:50","103.9849","174.9","218.51","794","60.0","26"
"05/31/12 10:42:51","103.9988","177.5","218.37","801","60.03","26"
"05/31/12 10:47:51","104.0126","178.8","218.52","811","60.03","27"
"05/31/12 10:52:50","104.0265","179.9","219.13","812","60.03","27"
"05/31/12 10:57:51","104.0407","180.0","218.66","819","60.03","28"
"05/31/12 11:02:50","104.0548","181.8","218.98","821","60.0","28"
"05/31/12 11:07:49","104.0689","182.0","219.64","822","60.03","29"
"05/31/12 11:12:50","104.0833","183.6","219.51","827","60.0","29"
"05/31/12 11:17:50","104.0976","184.3","218.91","827","60.03","29"
"05/31/12 11:22:51","104.112","183.6","219.02","830","60.0","31"
"05/31/12 11:27:51","104.1263","185.0","219.02","833","60.03","31"
"05/31/12 11:32:50","104.1407","184.9","218.16","838","60.0","32"
"05/31/12 11:37:50","104.1552","187.3","218.08","849","60.03","32"
"05/31/12 11:42:50","104.1698","188.2","217.85","849","60.03","32"
"05/31/12 11:47:50","104.1845","189.3","218.45","852","60.0","32"
"05/31/12 11:52:51","104.1994","188.6","218.25","854","60.03","33"
"05/31/12 11:57:50","104.214","189.0","218.46","854","60.03","33"
"05/31/12 12:02:50","104.2288","190.2","218.53","855","60.0","32"
"05/31/12 12:07:51","104.2437","189.7","218.5","862","60.03","32"
"05/31/12 12:12:50","104.2584","188.5","218.24","850","60.0","33"
"05/31/12 12:17:50","104.2732","190.5","218.6","858","60.03","33"
"05/31/12 12:22:51","104.2881","191.2","218.55","860","60.03","33"
"05/31/12 12:27:51","104.3029","190.5","218.51","860","60.03","33"
"05/31/12 12:32:50","104.3177","189.9","218.93","854","60.0","33"
"05/31/12 12:37:50","104.3325","189.2","218.71","849","60.0","34"
"05/31/12 12:42:51","104.3474","190.5","218.72","861","60.03","33"
"05/31/12 12:47:50","104.3621","187.4","218.75","847","60.0","34"
"05/31/12 12:52:50","104.3769","189.9","218.36","854","60.03","33"
"05/31/12 12:57:51","104.3917","191.1","219.35","849","60.0","33"
"05/31/12 13:02:51","104.4066","188.6","219.04","847","60.07","33"
"05/31/12 13:07:51","104.4212","190.0","218.88","856","60.03","32"
"05/31/12 13:12:50","104.4359","186.9","218.81","844","60.0","33"
"05/31/12 13:17:50","104.4505","186.3","218.6","842","60.03","33"
"05/31/12 13:22:51","104.4649","184.5","218.25","837","60.0","34"
"05/31/12 13:27:50","104.4793","184.3","218.68","833","60.03","34"
"05/31/12 13:32:50","104.4937","185.1","218.58","835","60.0","33"
"05/31/12 13:37:50","104.508","182.5","218.04","829","60.03","34"
"05/31/12 13:42:51","104.5224","183.2","218.45","829","60.0","33"
"05/31/12 13:47:51","104.5365","181.8","218.42","826","60.03","32"
"05/31/12 13:52:51","104.5507","180.6","217.59","819","60.03","32"
"05/31/12 13:57:50","104.5647","179.7","217.78","816","60.03","32"
"05/31/12 14:02:51","104.5788","179.6","218.16","814","60.03","31"
"05/31/12 14:07:50","104.5926","177.4","218.6","802","60.07","32"
"05/31/12 14:12:50","104.6064","176.5","218.47","796","60.0","31"
"05/31/12 14:17:50","104.6201","175.1","217.67","796","60.03","30"
"05/31/12 14:22:51","104.6337","173.1","218.11","787","60.03","31"
"05/31/12 14:27:50","104.6471","170.6","218.78","776","60.0","31"
"05/31/12 14:32:50","104.6604","170.1","218.49","778","60.03","30"
"05/31/12 14:37:51","104.6736","166.7","217.83","761","60.03","30"
"05/31/12 14:42:51","104.6865","165.3","217.78","752","60.03","30"
"05/31/12 14:47:51","104.6993","163.9","219.02","741","60.0","29"
"05/31/12 14:52:50","104.712","162.2","218.55","737","60.03","28"
"05/31/12 14:57:51","104.7245","158.6","218.45","723","60.07","29"
"05/31/12 15:02:51","104.7367","156.9","217.54","717","60.03","28"
"05/31/12 15:07:50","104.7487","153.4","218.23","703","60.0","29"
"05/31/12 15:12:51","104.7607","151.1","217.63","693","60.03","28"
"05/31/12 15:17:51","104.7723","149.6","218.52","686","60.03","28"
"05/31/12 15:22:51","104.7839","146.5","217.57","674","60.0","28"
"05/31/12 15:27:51","104.7952","142.9","218.28","659","60.03","28"
"05/31/12 15:32:51","104.8062","139.3","217.16","647","60.07","28"
"05/31/12 15:37:50","104.817","136.4","216.42","635","60.0","29"
"05/31/12 15:42:50","104.8274","132.4","217.02","617","60.03","30"
"05/31/12 15:47:50","104.8377","131.1","217.01","610","60.0","29"
"05/31/12 15:52:50","104.8479","128.8","217.13","604","60.03","28"
"05/31/12 15:57:50","104.8577","124.9","216.86","585","60.0","29"
"05/31/12 16:02:50","104.8673","120.7","216.8","569","60.03","29"
"05/31/12 16:07:51","104.8765","116.9","216.84","547","60.03","29"
"05/31/12 16:12:50","104.8855","113.4","217.08","532","60.03","30"
"05/31/12 16:17:50","104.8942","110.0","216.4","521","60.0","30"
"05/31/12 16:22:50","104.9026","106.6","216.31","506","60.0","30"
"05/31/12 16:27:51","104.9108","103.7","216.03","497","60.03","30"
"05/31/12 16:32:50","104.9188","100.4","216.04","479","60.03","29"
"05/31/12 16:37:51","104.9264","97.2","215.97","467","60.03","29"
"05/31/12 16:42:51","104.9339","93.8","215.71","452","60.03","28"
"05/31/12 16:47:50","104.941","89.7","215.44","438","60.03","27"
"05/31/12 16:52:51","104.9479","85.7","216.08","417","60.0","27"
"05/31/12 16:57:51","104.9543","81.9","216.04","402","60.03","26"
"05/31/12 17:02:50","104.9605","77.9","215.82","384","60.03","25"
"05/31/12 17:07:51","104.9663","73.6","216.86","366","60.03","25"
"05/31/12 17:12:51","104.972","69.7","216.83","347","60.0","24"
"05/31/12 17:17:51","104.9771","65.2","216.28","330","60.03","23"
"05/31/12 17:22:50","104.982","61.1","215.22","313","60.03","23"
"05/31/12 17:27:51","104.986","37.7","215.21","335","60.0","23"
"05/31/12 17:32:52","104.9899","45.2","214.61","106","60.03","22"
"05/31/12 17:37:50","104.9937","50.8","215.6","96","60.07","22"
"05/31/12 17:47:50","105.0004","34.8","215.02","206","60.03","22"
"05/31/12 17:52:51","105.0032","32.6","214.53","96","60.03","21"
"05/31/12 17:57:50","105.0058","26.6","214.53","186","60.07","21"
"05/31/12 18:02:50","105.008","30.6","213.74","155","60.0","21"
"05/31/12 18:07:50","105.0099","26.1","214.38","105","60.03","20"
"05/31/12 18:12:50","105.0116","14.4","214.42","21","60.03","20"
"05/31/12 18:17:50","105.0129","16.1","214.13","62","60.07","20"
"05/31/12 18:22:50","105.014","10.8","214.14","6","60.0","19"
"05/31/12 18:27:51","105.0149","13.6","213.64","5","60.0","19"
"05/31/12 18:32:49","105.0157","15.8","213.85","8","60.07","19"
"05/31/12 18:37:51","105.0163","10.6","214.11","29","60.0","19"
"05/31/12 18:42:51","105.0168","0.0","213.98","0","60.07","19"
"05/31/12 18:47:50","105.0172","0.0","213.77","0","60.03","19"
"05/31/12 18:52:51","105.0176","10.2","213.79","225","60.03","18"
"05/31/12 19:02:50","105.0181","0.0","213.51","0","60.07","18"
"05/31/12 19:07:52","105.0183","0.0","213.75","231","60.0","18"
"05/31/12 19:12:51","105.0186","0.0","213.91","0","60.03","18"
"05/31/12 19:42:53","105.0189","0.0","213.25","0","60.03","16"
"05/31/12 19:47:52","105.0189","0.0","212.86","0","60.0","16"
"06/01/12 06:17:52","105.0192","12.6","212.76","3","60.0","6"
"06/01/12 06:22:51","105.0197","13.7","212.76","1","60.03","7"
"06/01/12 06:27:52","105.0202","11.1","213.11","16","60.03","7"
"06/01/12 06:32:51","105.0208","8.0","213.1","0","60.03","8"
"06/01/12 06:37:51","105.0217","13.8","213.55","52","60.03","8"
"06/01/12 06:42:52","105.0226","14.0","213.69","18","60.03","9"
"06/01/12 06:47:50","105.0238","17.0","214.85","13","60.07","9"
"06/01/12 06:52:51","105.0254","29.4","215.12","63","60.07","9"
"06/01/12 06:57:51","105.0272","33.5","213.96","141","60.03","10"
"06/01/12 07:02:50","105.0289","17.7","214.55","186","60.03","11"
"06/01/12 07:07:50","105.0305","23.3","214.71","57","60.03","11"
"06/01/12 07:12:51","105.0321","16.7","214.14","131","60.03","12"
"06/01/12 07:17:52","105.034","31.6","214.25","90","60.03","13"
"06/01/12 07:22:51","105.0361","35.1","214.47","199","60.03","13"
"06/01/12 07:27:50","105.0383","25.2","214.25","155","60.03","13"
"06/01/12 07:32:52","105.0409","32.4","214.58","322","60.03","14"
"06/01/12 07:37:52","105.0441","39.5","215.35","367","60.0","15"
"06/01/12 07:42:50","105.0474","47.8","215.13","358","60.0","15"
"06/01/12 07:47:52","105.0506","50.1","215.14","403","60.03","17"
"06/01/12 07:52:50","105.0544","56.7","215.9","126","60.0","17"
"06/01/12 07:57:50","105.0582","56.5","216.75","346","60.03","18"
"06/01/12 08:02:50","105.0627","69.5","216.49","345","60.0","19"
"06/01/12 08:07:51","105.0682","71.5","216.86","358","60.03","19"
"06/01/12 08:12:52","105.0728","61.5","216.4","90","60.03","20"
"06/01/12 08:17:51","105.0772","59.0","216.66","117","60.03","22"
"06/01/12 08:22:52","105.0831","82.7","216.88","403","60.03","22"
"06/01/12 08:27:52","105.0893","73.0","216.42","364","60.03","23"
"06/01/12 08:32:51","105.0949","80.7","216.0","395","60.03","24"
"06/01/12 08:37:51","105.0998","72.7","216.06","363","60.03","24"
"06/01/12 08:42:50","105.1058","72.2","216.32","362","60.03","24"
"06/01/12 08:47:52","105.1114","79.7","216.82","392","60.0","25"
"06/01/12 08:52:52","105.119","108.5","216.93","514","60.03","25"
"06/01/12 08:57:51","105.1273","109.9","217.46","522","60.03","26"
"06/01/12 09:02:50","105.1343","97.8","216.92","467","60.0","27"
"06/01/12 09:07:50","105.1409","94.2","216.92","453","60.03","27"
"06/01/12 09:12:52","105.1492","107.2","217.36","510","60.0","28"
"06/01/12 09:17:51","105.1572","94.1","216.52","454","60.03","29"
"06/01/12 09:22:50","105.1648","110.5","217.25","523","60.0","28"
"06/01/12 09:27:50","105.1736","102.7","216.77","492","60.07","29"
"06/01/12 09:32:51","105.1812","112.6","217.43","528","60.0","29"
"06/01/12 09:37:51","105.1902","127.5","218.56","589","60.0","29"
"06/01/12 09:42:52","105.2018","159.1","219.27","723","60.0","30"
"06/01/12 09:47:51","105.2142","159.1","219.0","726","60.03","31"
"06/01/12 09:52:52","105.2264","151.1","217.95","691","60.03","32"
"06/01/12 09:57:52","105.238","147.9","218.08","682","60.03","32"
"06/01/12 10:02:52","105.2503","162.6","218.32","743","60.03","32"
"06/01/12 10:07:52","105.2625","152.0","217.7","696","60.0","32"
"06/01/12 10:12:51","105.2745","157.6","217.93","719","60.03","32"
"06/01/12 10:17:51","105.2872","169.3","218.77","768","60.03","32"
"06/01/12 10:22:52","105.3003","162.4","217.72","743","60.03","32"
"06/01/12 10:27:51","105.3121","135.3","217.72","629","60.03","32"
"06/01/12 10:32:50","105.3231","122.0","216.75","572","60.03","32"
"06/01/12 10:37:51","105.3314","84.1","216.74","411","60.07","31"
"06/01/12 10:42:50","105.3375","73.1","216.35","364","60.03","30"
"06/01/12 10:47:50","105.3432","79.1","216.4","389","60.0","29"
"06/01/12 10:52:52","105.3492","75.2","216.72","369","60.03","28"
"06/01/12 10:57:52","105.3552","77.8","216.77","383","60.03","27"
"06/01/12 11:02:51","105.3615","83.5","217.7","406","60.03","27"
"06/01/12 11:07:52","105.3681","84.9","216.96","412","60.03","26"
"06/01/12 11:12:50","105.3747","88.5","217.36","429","60.0","26"
"06/01/12 11:17:51","105.3818","93.0","217.83","448","60.0","26"
"06/01/12 11:22:51","105.3891","97.8","218.25","468","60.03","26"
"06/01/12 11:27:52","105.3973","130.0","217.11","607","60.03","26"
"06/01/12 11:32:51","105.4105","160.9","217.72","734","60.0","28"
"06/01/12 11:37:51","105.4237","196.5","218.67","880","60.0","29"
"06/01/12 11:42:51","105.4381","188.2","218.69","849","60.0","30"
"06/01/12 11:47:50","105.453","195.4","218.29","883","60.03","31"
"06/01/12 11:52:51","105.4663","157.6","218.17","719","60.03","32"
"06/01/12 11:57:52","105.4755","80.5","217.15","396","60.03","31"
"06/01/12 12:02:51","105.484","160.6","217.96","737","60.07","31"
"06/01/12 12:07:52","105.4977","193.8","217.95","874","60.03","32"
"06/01/12 12:12:51","105.513","190.2","217.66","860","60.0","32"
"06/01/12 12:17:51","105.5277","187.6","217.42","843","60.0","33"
"06/01/12 12:22:50","105.5417","168.7","218.03","768","60.03","34"
"06/01/12 12:27:51","105.5557","161.1","217.83","732","60.0","35"
"06/01/12 12:32:52","105.567","164.3","218.2","745","60.03","35"
"06/01/12 12:37:51","105.5811","163.8","218.05","740","60.03","36"
"06/01/12 12:42:52","105.5932","133.3","217.35","621","60.0","36"
"06/01/12 12:47:53","105.6027","110.5","216.82","523","60.0","36"
"06/01/12 12:52:52","105.611","122.6","217.1","573","60.0","35"
"06/01/12 12:57:51","105.621","132.9","217.14","620","60.07","35"
"06/01/12 13:02:52","105.6317","138.1","217.61","637","60.03","34"
"06/01/12 13:07:52","105.6431","175.3","218.38","795","60.0","34"
"06/01/12 13:12:52","105.6572","182.7","218.43","828","60.03","35"
"06/01/12 13:17:51","105.6717","189.3","219.02","854","60.03","36"
"06/01/12 13:22:51","105.6867","190.1","218.93","855","60.0","36"
"06/01/12 13:27:53","105.7013","185.8","218.73","837","60.03","38"
"06/01/12 13:32:51","105.7157","185.5","218.26","842","60.03","38"
"06/01/12 13:37:50","105.73","179.9","218.45","813","60.03","39"
"06/01/12 13:42:51","105.7437","167.6","218.13","762","60.03","40"
"06/01/12 13:47:51","105.7568","168.2","217.76","770","60.03","39"
"06/01/12 13:52:51","105.7689","147.6","217.76","679","60.07","39"
"06/01/12 13:57:52","105.7801","147.9","217.99","682","60.0","38"
"06/01/12 14:02:51","105.7915","144.0","217.64","664","60.03","39"
"06/01/12 14:07:52","105.803","151.7","218.2","694","60.03","39"
"06/01/12 14:12:52","105.8147","158.6","218.09","724","60.0","39"
"06/01/12 14:17:51","105.8274","165.0","217.87","748","60.0","39"
"06/01/12 14:22:51","105.8404","167.6","217.96","762","60.03","38"
"06/01/12 14:27:51","105.8533","163.6","217.58","747","60.03","37"
"06/01/12 14:32:52","105.8659","162.3","217.86","738","60.0","37"
"06/01/12 14:37:52","105.8786","162.2","218.03","742","60.0","35"
"06/01/12 14:42:51","105.8909","158.0","218.29","723","60.0","34"
"06/01/12 14:47:51","105.9034","160.4","218.81","728","60.03","33"
"06/01/12 14:52:52","105.9159","159.3","218.78","726","60.03","32"
"06/01/12 14:57:52","105.9282","157.2","218.48","717","60.03","32"
"06/01/12 15:02:51","105.9404","154.0","217.75","704","60.0","32"
"06/01/12 15:07:52","105.9523","151.0","217.42","694","60.0","32"
"06/01/12 15:12:52","105.9639","148.1","217.85","679","60.03","32"
"06/01/12 15:17:52","105.9754","145.5","217.72","668","60.03","32"
"06/01/12 15:22:52","105.9866","143.1","217.57","662","60.07","32"
"06/01/12 15:27:52","105.9977","141.2","217.45","648","60.03","32"
"06/01/12 15:32:51","106.0085","139.4","218.0","644","60.03","32"
"06/01/12 15:37:52","106.0194","138.3","217.5","634","60.03","32"
"06/01/12 15:42:52","106.03","136.0","217.5","628","60.0","32"
"06/01/12 15:47:52","106.0405","133.6","216.98","622","60.03","32"
"06/01/12 15:52:53","106.0509","133.5","217.44","622","60.03","32"
"06/01/12 15:57:51","106.0614","139.4","217.54","643","60.03","31"
"06/01/12 16:02:52","106.072","154.4","218.25","708","60.03","31"
"06/01/12 16:07:52","106.0805","82.4","216.45","404","60.03","30"
"06/01/12 16:12:53","106.0877","146.9","217.81","675","60.0","30"
"06/01/12 16:17:51","106.0976","123.2","217.43","572","60.03","30"
"06/01/12 16:22:52","106.1073","121.3","217.65","566","60.0","30"
"06/01/12 16:27:51","106.1167","120.0","217.5","557","60.03","30"
"06/01/12 16:32:51","106.1257","101.2","216.79","485","60.03","30"
"06/01/12 16:37:52","106.1339","98.1","216.85","473","60.03","30"
"06/01/12 16:42:52","106.1407","87.0","216.08","424","60.03","29"
"06/01/12 16:47:51","106.1489","108.4","216.88","512","60.03","29"
"06/01/12 16:52:52","106.1569","98.0","216.63","470","60.03","28"
"06/01/12 16:57:52","106.1648","98.1","217.44","473","60.07","28"
"06/01/12 17:02:52","106.1723","94.4","217.14","455","60.03","28"
"06/01/12 17:07:52","106.1786","39.9","215.49","108","60.03","28"
"06/01/12 17:12:53","106.1828","68.6","215.58","399","60.03","27"
"06/01/12 17:17:52","106.1881","82.4","216.29","402","60.03","27"
"06/01/12 17:22:52","106.194","63.2","216.19","319","60.03","27"
"06/01/12 17:27:51","106.1993","72.0","216.19","358","60.03","27"
"06/01/12 17:32:51","106.2046","69.0","216.49","348","60.03","27"
"06/01/12 17:37:51","106.2092","59.2","216.4","320","60.0","27"
"06/01/12 17:42:52","106.2137","40.9","216.67","409","60.03","26"
"06/01/12 17:47:53","106.2174","41.8","216.17","291","60.03","26"
"06/01/12 17:52:51","106.2201","29.8","215.56","139","60.03","26"
"06/01/12 17:57:52","106.2229","31.5","215.36","150","60.03","26"
"06/01/12 18:02:52","106.2247","28.0","214.86","66","60.0","25"
"06/01/12 18:07:53","106.2264","23.9","214.4","22","60.03","25"
"06/01/12 18:12:52","106.2279","16.2","214.54","27","60.03","24"
"06/01/12 18:17:52","106.2294","15.7","214.69","183","60.03","23"
"06/01/12 18:22:51","106.2311","15.8","214.62","34","60.03","23"
"06/01/12 18:27:52","106.2326","14.1","214.67","151","60.03","22"
"06/01/12 18:32:51","106.2337","12.2","214.21","4","60.03","22"
"06/01/12 18:37:52","106.2346","13.6","213.85","71","60.03","22"
"06/01/12 18:42:53","106.2353","0.0","213.99","111","60.03","22"
"06/01/12 18:47:51","106.2362","10.4","214.39","53","60.07","21"
"06/01/12 18:52:51","106.237","8.8","214.51","203","60.03","21"
"06/01/12 18:57:52","106.2378","12.2","214.75","2","60.07","21"
"06/01/12 19:02:52","106.2385","13.3","214.39","215","60.0","21"
"06/01/12 19:07:52","106.2392","13.3","214.17","28","60.03","21"
"06/01/12 19:12:52","106.2399","8.0","214.59","248","60.03","20"
"06/01/12 19:17:51","106.2406","10.6","215.11","248","60.03","20"
"06/01/12 19:22:53","106.2414","11.7","214.43","2","60.0","20"
"06/01/12 19:27:52","106.2423","13.7","214.14","166","60.03","20"
"06/01/12 19:32:51","106.243","14.1","214.52","4","60.0","20"
"06/01/12 19:37:52","106.2437","6.9","214.58","0","60.07","20"
"06/01/12 19:42:51","106.2442","0.0","214.09","0","60.0","20"
"06/01/12 19:47:52","106.2446","0.0","214.07","0","60.0","20"
"06/01/12 19:52:53","106.2449","0.0","213.93","0","60.03","20"
"06/01/12 20:02:52","106.2453","6.3","213.81","220","60.0","20"
"06/02/12 05:52:52","106.2453","0.0","214.33","0","60.0","9"
"06/02/12 06:22:53","106.2456","14.4","214.27","178","60.03","11"
"06/02/12 06:27:52","106.246","11.3","213.93","34","60.03","11"
"06/02/12 06:32:52","106.2465","14.1","214.51","16","60.03","11"
"06/02/12 06:37:52","106.2471","12.8","213.79","121","60.03","11"
"06/02/12 06:42:52","106.2479","15.7","215.07","5","60.03","11"
"06/02/12 06:47:54","106.2488","18.2","214.98","210","60.0","12"
"06/02/12 06:52:53","106.25","23.5","214.37","262","60.07","12"
"06/02/12 06:57:52","106.2513","16.1","214.78","34","60.0","12"
"06/02/12 07:02:54","106.2528","18.6","215.17","187","60.07","13"
"06/02/12 07:07:52","106.2544","30.5","214.69","41","60.0","13"
"06/02/12 07:12:53","106.256","20.9","213.96","196","60.0","13"
"06/02/12 07:17:53","106.2575","11.6","214.52","177","60.0","13"
"06/02/12 07:22:52","106.2591","24.2","214.55","23","60.03","13"
"06/02/12 07:27:51","106.2612","25.0","214.66","157","60.03","13"
"06/02/12 07:32:52","106.2635","26.9","215.32","80","60.0","13"
"06/02/12 07:37:51","106.2659","34.3","215.63","191","60.0","13"
"06/02/12 07:42:52","106.2684","36.3","215.43","235","60.0","14"
"06/02/12 07:47:52","106.2708","26.5","215.22","126","60.03","14"
"06/02/12 07:52:52","106.2731","25.3","213.89","98","60.0","15"
"06/02/12 07:57:52","106.2753","33.4","214.27","163","60.03","15"
"06/02/12 08:02:53","106.2775","32.2","214.08","204","60.03","15"
"06/02/12 08:07:52","106.2797","34.1","214.59","259","60.03","15"
"06/02/12 08:12:53","106.2821","25.0","214.74","68","60.03","15"
"06/02/12 08:17:52","106.284","24.1","214.11","160","60.0","15"
"06/02/12 08:22:53","106.2864","27.5","214.39","86","60.03","15"
"06/02/12 08:27:52","106.2889","40.7","214.39","121","60.03","15"
"06/02/12 08:32:52","106.2922","54.2","214.58","261","60.0","16"
"06/02/12 08:37:53","106.296","48.0","214.67","86","60.03","16"
"06/02/12 08:42:53","106.3002","44.5","214.86","363","60.03","17"
"06/02/12 08:47:54","106.304","51.7","214.81","375","60.03","17"
"06/02/12 08:52:52","106.3073","48.8","215.02","316","60.03","17"
"06/02/12 08:57:52","106.3111","58.4","215.79","99","60.03","18"
"06/02/12 09:02:52","106.3157","74.7","215.68","392","60.03","18"
"06/02/12 09:07:53","106.3202","47.7","215.31","427","60.0","18"
"06/02/12 09:12:52","106.3247","69.0","214.68","216","60.03","18"
"06/02/12 09:17:53","106.3292","61.9","214.71","298","60.03","19"
"06/02/12 09:22:53","106.3335","47.9","214.57","348","60.0","19"
"06/02/12 09:27:53","106.3373","58.0","214.62","133","60.0","19"
"06/02/12 09:32:53","106.3412","40.3","214.64","300","60.0","19"
"06/02/12 09:37:52","106.3457","69.2","215.2","348","60.03","19"
"06/02/12 09:42:52","106.3508","59.0","214.49","161","60.03","19"
"06/02/12 09:47:52","106.3553","61.0","215.02","239","60.0","19"
"06/02/12 09:52:53","106.3602","64.7","215.57","326","60.03","19"
"06/02/12 09:57:53","106.3641","47.4","214.59","260","60.03","19"
"06/02/12 10:02:52","106.3679","47.5","215.52","110","60.0","19"
"06/02/12 10:07:52","106.3716","49.3","214.52","380","60.0","19"
"06/02/12 10:12:53","106.3749","38.9","215.17","327","60.0","18"
"06/02/12 10:17:52","106.3787","52.4","214.8","84","60.03","18"
"06/02/12 10:22:53","106.3829","43.8","215.37","368","60.0","18"
"06/02/12 10:27:52","106.3872","70.9","215.24","356","60.0","17"
"06/02/12 10:37:53","106.3983","85.8","215.87","421","60.03","17"
"06/02/12 10:42:52","106.4054","87.9","216.02","426","60.03","18"
"06/02/12 10:47:52","106.4121","82.4","215.88","404","60.0","18"
"06/02/12 10:52:52","106.418","71.3","216.22","358","60.0","18"
"06/02/12 10:57:52","106.4231","63.1","216.26","323","60.03","18"
"06/02/12 11:02:53","106.4283","74.8","215.67","373","60.03","18"
"06/02/12 11:07:53","106.4348","95.0","216.74","454","60.03","18"
"06/02/12 11:12:53","106.4426","117.9","217.43","555","60.03","18"
"06/02/12 11:17:53","106.4524","127.1","217.38","592","60.03","19"
"06/02/12 11:22:52","106.4621","126.6","217.17","588","60.03","19"
"06/02/12 11:27:53","106.4715","97.7","216.19","470","60.03","19"
"06/02/12 11:32:53","106.4803","107.9","216.54","512","60.0","20"
"06/02/12 11:37:51","106.4864","72.3","215.81","360","60.07","19"
"06/02/12 11:42:51","106.4934","82.0","216.77","400","60.03","19"
"06/02/12 11:47:53","106.5","97.4","217.03","467","60.07","19"
"06/02/12 11:52:53","106.5087","108.9","218.14","511","60.03","20"
"06/02/12 11:57:53","106.5165","98.2","217.41","469","60.07","20"
"06/02/12 12:02:53","106.5244","110.1","217.48","517","60.03","20"
"06/02/12 12:07:53","106.5336","117.2","218.0","550","60.03","20"
"06/02/12 12:12:52","106.5426","115.9","216.69","549","60.03","21"
"06/02/12 12:17:53","106.5513","114.1","216.6","534","60.0","22"
"06/02/12 12:22:53","106.5604","121.8","217.32","571","60.03","22"
"06/02/12 12:27:51","106.5705","134.9","217.08","626","60.0","22"
"06/02/12 12:32:52","106.581","130.1","216.72","602","60.0","23"
"06/02/12 12:37:52","106.5904","114.9","217.03","540","60.03","23"
"06/02/12 12:42:51","106.6","133.9","217.18","619","60.0","23"
"06/02/12 12:47:52","106.609","81.0","215.11","395","59.96","23"
"06/02/12 12:52:53","106.6147","66.5","215.97","334","60.07","22"
"06/02/12 12:57:53","106.6197","73.6","215.52","369","60.07","21"
"06/02/12 13:02:52","106.6253","77.7","216.37","384","60.03","22"
"06/02/12 13:07:52","106.6341","149.3","218.05","686","60.07","22"
"06/02/12 13:12:53","106.6456","152.6","218.36","703","60.03","23"
"06/02/12 13:17:53","106.6559","111.3","217.21","528","60.03","23"
"06/02/12 13:22:53","106.666","113.3","217.54","534","60.03","23"
"06/02/12 13:27:53","106.6774","146.7","217.12","680","60.0","23"
"06/02/12 13:32:53","106.6883","132.0","217.45","610","60.03","23"
"06/02/12 13:37:52","106.6978","107.2","216.56","509","60.03","24"
"06/02/12 13:42:53","106.7048","76.8","215.97","381","60.03","24"
"06/02/12 13:47:54","106.7104","71.7","215.76","359","60.03","24"
"06/02/12 13:52:53","106.716","72.3","215.76","361","60.0","23"
