"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 13:57:53","106.7215","72.9","215.53","362","60.0","23"
"06/02/12 14:02:53","106.7278","85.0","216.18","416","60.03","23"
"06/02/12 14:07:53","106.7348","101.3","216.26","483","60.07","23"
"06/02/12 14:12:52","106.7422","91.1","216.31","439","60.03","23"
"06/02/12 14:17:52","106.7493","87.3","215.89","422","60.03","23"
"06/02/12 14:22:52","106.7557","82.6","215.49","406","60.0","23"
"06/02/12 14:27:53","106.763","99.4","215.87","480","60.03","24"
"06/02/12 14:32:54","106.7711","101.0","216.42","481","60.03","24"
"06/02/12 14:37:52","106.7777","63.2","215.39","323","60.0","24"
"06/02/12 14:42:52","106.7821","70.1","215.58","350","60.0","23"
"06/02/12 14:47:52","106.7876","67.8","216.01","338","60.0","23"
"06/02/12 14:57:52","106.7986","64.7","215.97","328","60.03","23"
"06/02/12 15:02:53","106.8036","64.2","215.09","385","60.0","23"
"06/02/12 15:07:52","106.8087","73.0","215.37","365","60.0","22"
"06/02/12 15:12:53","106.8139","66.5","215.02","335","60.0","22"
"06/02/12 15:17:53","106.8231","148.3","217.35","681","60.0","23"
"06/02/12 15:22:52","106.8343","147.3","217.11","675","60.0","23"
"06/02/12 15:27:54","106.8451","146.6","217.47","674","60.0","24"
"06/02/12 15:32:52","106.8555","122.2","216.98","574","60.07","25"
"06/02/12 15:37:52","106.8652","123.3","217.66","573","60.0","25"
"06/02/12 15:42:52","106.8735","68.4","215.59","343","60.03","25"
"06/02/12 15:47:53","106.8798","70.0","215.24","350","60.0","24"
"06/02/12 15:52:53","106.8845","46.4","215.24","112","60.0","24"
"06/02/12 15:57:54","106.8892","50.6","214.42","82","60.03","23"
"06/02/12 16:02:53","106.8934","67.1","214.81","364","60.03","23"
"06/02/12 16:07:53","106.8979","74.1","214.94","394","60.03","23"
"06/02/12 16:12:53","106.9019","42.1","215.26","337","60.03","22"
"06/02/12 16:17:53","106.9062","59.9","215.03","294","60.0","22"
"06/02/12 16:22:53","106.9096","48.7","214.45","382","60.03","22"
"06/02/12 16:27:54","106.9127","26.1","214.89","139","60.0","21"
"06/02/12 16:32:52","106.9149","33.0","214.55","16","60.03","21"
"06/02/12 16:37:53","106.9171","26.5","214.72","65","60.0","20"
"06/02/12 16:42:52","106.9196","33.0","214.69","257","60.03","20"
"06/02/12 16:47:53","106.9226","34.8","214.32","312","60.03","20"
"06/02/12 16:52:52","106.9262","47.4","214.76","354","60.03","20"
"06/02/12 16:57:52","106.9297","49.5","215.51","294","60.03","20"
"06/02/12 17:02:52","106.9335","59.7","215.4","335","60.03","20"
"06/02/12 17:07:53","106.9376","46.9","215.23","96","60.03","20"
"06/02/12 17:17:52","106.9448","35.8","214.58","164","60.0","20"
"06/02/12 17:22:53","106.9479","28.7","214.32","77","60.03","20"
"06/02/12 17:27:53","106.9502","35.1","214.12","194","60.0","20"
"06/02/12 17:32:53","106.9519","27.9","214.24","260","60.03","20"
"06/02/12 17:37:52","106.9534","14.0","214.57","151","60.03","20"
"06/02/12 17:42:53","106.955","29.8","214.66","295","60.03","19"
"06/02/12 17:47:53","106.9567","14.9","214.71","19","60.03","19"
"06/02/12 17:52:52","106.9584","35.7","214.41","98","60.0","19"
"06/02/12 17:57:53","106.9604","25.2","214.69","193","60.0","19"
"06/02/12 18:02:53","106.9623","32.9","214.42","60","60.03","19"
"06/02/12 18:07:53","106.9653","42.9","214.36","164","60.03","20"
"06/02/12 18:12:52","106.9679","24.8","214.41","28","60.03","20"
"06/02/12 18:17:53","106.9695","13.6","214.68","13","60.0","20"
"06/02/12 18:22:54","106.9713","19.5","215.05","16","60.03","20"
"06/02/12 18:27:52","106.9728","12.3","213.88","13","60.0","20"
"06/02/12 18:32:53","106.9739","14.2","214.15","3","60.03","20"
"06/02/12 18:37:52","106.9747","14.2","213.65","115","60.03","20"
"06/02/12 18:42:53","106.9757","14.4","214.16","0","60.07","20"
"06/02/12 18:47:53","106.9766","14.0","213.74","6","60.03","20"
"06/02/12 18:52:53","106.9775","10.6","214.19","3","60.07","20"
"06/02/12 18:57:52","106.9782","14.7","213.35","1","60.03","20"
"06/02/12 19:02:52","106.9791","11.8","213.88","2","60.03","20"
"06/02/12 19:07:52","106.9796","0.0","213.82","0","60.0","20"
"06/02/12 19:12:53","106.9801","0.0","213.35","178","60.03","20"
"06/02/12 19:17:53","106.9805","11.6","213.54","8","60.03","20"
"06/02/12 19:22:52","106.9809","14.1","213.95","10","60.03","20"
"06/02/12 19:27:52","106.9811","13.7","213.8","0","60.07","19"
"06/02/12 19:32:52","106.9815","0.0","213.11","0","60.0","19"
"06/02/12 19:42:53","106.9817","0.0","213.02","0","60.0","18"
"06/03/12 05:57:53","106.9817","0.0","214.05","0","60.03","11"
"06/03/12 06:02:55","106.9817","0.0","214.11","0","60.07","11"
"06/03/12 06:07:55","106.9817","0.0","213.83","0","60.0","11"
"06/03/12 06:12:56","106.9818","0.0","214.73","0","60.03","12"
"06/03/12 06:17:56","106.9821","0.0","214.57","0","60.03","13"
"06/03/12 06:22:54","106.9825","0.0","215.38","0","60.03","13"
"06/03/12 06:27:53","106.9831","6.4","214.95","239","60.03","13"
"06/03/12 06:32:54","106.9836","13.8","215.53","3","60.03","14"
"06/03/12 06:37:53","106.9843","13.6","214.83","116","60.03","14"
"06/03/12 06:42:55","106.985","11.9","214.13","84","60.03","15"
"06/03/12 06:47:53","106.9859","13.6","214.46","136","60.03","15"
"06/03/12 06:52:53","106.987","15.2","214.57","17","60.03","15"
"06/03/12 06:57:53","106.9883","18.1","215.44","238","60.07","16"
"06/03/12 07:02:52","106.9899","14.8","215.56","18","60.03","17"
"06/03/12 07:07:53","106.9917","34.1","214.88","193","60.0","17"
"06/03/12 07:12:53","106.9937","24.9","215.59","254","60.03","17"
"06/03/12 07:17:53","106.9961","28.5","215.46","272","60.0","18"
"06/03/12 07:22:53","106.9988","33.1","215.06","95","60.0","18"
"06/03/12 07:27:53","107.0018","34.8","215.21","280","60.0","19"
"06/03/12 07:32:54","107.0051","40.9","215.18","188","60.03","19"
"06/03/12 07:37:55","107.0088","48.7","215.43","369","60.0","20"
"06/03/12 07:42:54","107.0126","59.2","215.63","371","60.0","20"
"06/03/12 07:47:53","107.0165","38.4","215.66","190","60.03","21"
"06/03/12 07:52:53","107.0203","47.1","215.63","362","60.03","22"
"06/03/12 07:57:54","107.0242","62.4","214.84","341","60.0","22"
"06/03/12 08:02:54","107.0288","67.3","216.01","339","60.0","22"
"06/03/12 08:07:54","107.0343","72.0","216.08","358","60.0","22"
"06/03/12 08:12:53","107.04","76.3","216.47","378","60.0","22"
"06/03/12 08:17:54","107.0462","79.5","216.46","393","60.03","23"
"06/03/12 08:22:52","107.0525","83.8","216.26","408","60.03","23"
"06/03/12 08:27:54","107.0592","89.1","216.63","430","60.0","23"
"06/03/12 08:32:54","107.0663","94.0","216.94","447","60.0","23"
"06/03/12 08:37:53","107.0738","97.2","216.61","467","60.03","24"
"06/03/12 08:42:54","107.0815","101.2","215.94","488","60.03","24"
"06/03/12 08:47:53","107.0895","104.5","215.98","500","60.03","25"
"06/03/12 08:52:53","107.0978","109.4","216.03","518","60.03","25"
"06/03/12 08:57:53","107.1065","112.7","216.51","530","60.03","25"
"06/03/12 09:02:53","107.1154","116.7","216.43","549","60.0","25"
"06/03/12 09:07:54","107.1246","119.3","217.67","562","60.0","25"
"06/03/12 09:12:55","107.1341","123.2","217.71","576","60.03","25"
"06/03/12 09:17:53","107.1438","126.2","218.31","588","60.03","25"
"06/03/12 09:22:52","107.1538","131.2","218.24","605","60.03","25"
"06/03/12 09:27:53","107.1642","132.8","218.14","619","60.07","25"
"06/03/12 09:32:54","107.1747","135.8","219.17","627","60.03","26"
"06/03/12 09:37:52","107.1853","137.0","218.7","638","60.03","26"
"06/03/12 09:42:54","107.1962","143.1","218.46","655","60.03","25"
"06/03/12 09:47:54","107.2074","146.9","218.25","671","60.0","26"
"06/03/12 09:52:53","107.2188","148.1","217.97","682","60.03","26"
"06/03/12 09:57:54","107.2305","150.6","218.07","690","60.0","26"
"06/03/12 10:02:54","107.2422","151.0","217.64","689","60.0","27"
"06/03/12 10:07:53","107.254","153.2","217.5","703","60.03","27"
"06/03/12 10:12:54","107.2662","157.6","218.07","716","60.0","27"
"06/03/12 10:17:53","107.2784","157.2","218.2","716","60.03","28"
"06/03/12 10:22:53","107.2906","155.6","218.57","712","60.03","28"
"06/03/12 10:27:53","107.3028","158.9","218.73","725","60.0","28"
"06/03/12 10:32:53","107.3153","160.8","218.83","729","60.03","29"
"06/03/12 10:37:54","107.328","164.5","218.22","753","60.0","29"
"06/03/12 10:42:53","107.341","165.6","217.8","757","60.03","29"
"06/03/12 10:47:53","107.3539","168.4","219.36","764","60.0","30"
"06/03/12 10:52:54","107.3672","170.8","219.03","770","60.03","30"
"06/03/12 10:57:53","107.3806","172.5","218.66","785","60.07","30"
"06/03/12 11:02:54","107.3941","175.5","218.55","791","60.03","30"
"06/03/12 11:07:54","107.4078","175.7","218.39","796","60.0","29"
"06/03/12 11:12:52","107.4214","179.3","218.41","812","60.0","29"
"06/03/12 11:17:53","107.4352","175.9","218.76","796","60.0","30"
"06/03/12 11:22:53","107.4489","176.4","219.64","802","60.03","30"
"06/03/12 11:27:54","107.4627","176.7","219.02","802","60.0","31"
"06/03/12 11:32:53","107.4765","176.5","218.94","799","60.0","31"
"06/03/12 11:37:53","107.4904","180.0","219.69","806","59.96","30"
"06/03/12 11:42:54","107.5043","179.0","219.11","808","60.03","31"
"06/03/12 11:47:54","107.5184","180.4","219.27","815","60.03","31"
"06/03/12 11:52:54","107.5326","181.6","219.69","814","60.03","31"
"06/03/12 11:57:53","107.5468","181.1","219.58","817","60.0","31"
"06/03/12 12:02:53","107.5609","179.7","219.64","807","60.03","31"
"06/03/12 12:07:54","107.5752","183.5","219.25","825","60.0","31"
"06/03/12 12:12:54","107.5896","183.4","219.08","830","60.03","30"
"06/03/12 12:17:53","107.6039","182.9","219.03","824","60.03","31"
"06/03/12 12:22:54","107.6181","178.8","219.39","801","60.0","31"
"06/03/12 12:27:53","107.6322","182.7","219.62","816","60.03","32"
"06/03/12 12:32:53","107.6464","179.5","219.55","807","60.0","32"
"06/03/12 12:37:54","107.6602","183.9","219.35","824","60.0","32"
"06/03/12 12:42:53","107.6732","178.8","219.75","807","60.03","31"
"06/03/12 12:47:53","107.6865","149.5","218.44","684","60.03","32"
"06/03/12 12:52:54","107.6995","164.4","218.67","747","60.03","32"
"06/03/12 12:57:54","107.7134","186.2","219.13","840","60.03","32"
"06/03/12 13:02:54","107.7274","181.0","218.68","817","60.03","32"
"06/03/12 13:07:53","107.7413","173.9","218.48","784","60.03","32"
"06/03/12 13:12:53","107.7553","183.7","218.91","828","60.0","32"
"06/03/12 13:17:54","107.7693","175.3","218.38","795","60.03","32"
"06/03/12 13:22:54","107.7831","177.5","218.64","804","60.0","32"
"06/03/12 13:27:54","107.7969","176.0","218.82","793","60.03","33"
"06/03/12 13:32:54","107.8104","176.0","218.52","795","60.0","33"
"06/03/12 13:37:54","107.8242","175.4","218.61","793","60.03","33"
"06/03/12 13:42:53","107.8376","174.9","218.77","793","60.0","33"
"06/03/12 13:47:54","107.8512","173.6","219.09","786","60.03","34"
"06/03/12 13:52:53","107.8646","172.5","218.92","776","60.03","34"
"06/03/12 13:57:53","107.8781","172.3","218.67","780","60.03","34"
"06/03/12 14:02:54","107.8914","169.2","218.59","766","60.07","34"
"06/03/12 14:07:54","107.9047","171.9","218.77","778","60.03","34"
"06/03/12 14:12:53","107.9179","169.7","218.17","769","60.0","34"
"06/03/12 14:17:54","107.931","165.8","218.25","752","60.0","34"
"06/03/12 14:22:54","107.9437","163.1","218.3","739","60.0","34"
"06/03/12 14:27:55","107.9565","163.3","217.99","743","60.03","34"
"06/03/12 14:32:54","107.969","160.1","218.04","736","60.03","34"
"06/03/12 14:37:54","107.9814","158.2","218.01","723","60.0","34"
"06/03/12 14:42:56","107.9938","156.8","217.78","720","60.0","34"
"06/03/12 14:47:53","108.0059","155.8","217.55","713","60.03","34"
"06/03/12 14:52:54","108.0178","148.5","217.35","683","60.0","33"
"06/03/12 14:57:53","108.0296","150.7","218.13","689","60.0","33"
"06/03/12 15:02:53","108.0409","152.2","217.72","698","60.0","32"
"06/03/12 15:07:54","108.0527","150.1","217.02","695","60.03","32"
"06/03/12 15:12:52","108.0638","145.9","217.6","673","60.0","32"
"06/03/12 15:17:53","108.0752","144.2","217.65","665","60.0","32"
"06/03/12 15:22:53","108.0862","134.3","217.26","622","60.0","32"
"06/03/12 15:27:53","108.0966","114.0","216.52","539","60.0","33"
"06/03/12 15:32:53","108.1066","113.6","216.5","537","60.0","32"
"06/03/12 15:37:54","108.1168","134.9","216.98","622","60.0","32"
"06/03/12 15:42:55","108.1265","133.4","216.96","619","60.03","32"
"06/03/12 15:47:54","108.1364","124.2","217.3","584","60.0","32"
"06/03/12 15:52:54","108.1452","99.9","216.52","478","60.0","32"
"06/03/12 15:57:55","108.1544","124.3","218.26","575","60.03","32"
"06/03/12 16:02:54","108.1638","109.5","217.83","516","59.96","32"
"06/03/12 16:07:54","108.1724","112.6","218.07","528","60.0","32"
"06/03/12 16:12:54","108.1807","105.5","217.95","495","60.03","32"
"06/03/12 16:17:54","108.1891","113.9","217.46","536","60.0","32"
"06/03/12 16:22:53","108.1973","91.3","217.41","435","60.0","32"
"06/03/12 16:27:53","108.2045","95.6","217.18","455","60.03","32"
"06/03/12 16:32:54","108.2121","101.2","217.1","481","60.03","33"
"06/03/12 16:37:54","108.2197","95.0","217.19","458","60.0","33"
"06/03/12 16:42:55","108.2269","90.8","216.89","440","60.03","33"
"06/03/12 16:47:54","108.2333","79.7","216.98","390","60.0","33"
"06/03/12 16:52:54","108.2333","82.2","216.98","403","60.0","32"
"06/03/12 16:57:53","108.239","72.6","216.7","362","60.03","32"
"06/03/12 17:02:55","108.2437","68.2","216.26","342","60.0","32"
"06/03/12 17:07:54","108.2487","44.5","216.36","93","60.0","31"
"06/03/12 17:12:54","108.253","46.8","215.89","139","60.0","31"
"06/03/12 17:17:54","108.257","40.8","215.84","124","60.0","30"
"06/03/12 17:22:53","108.2614","45.9","215.86","419","60.0","30"
"06/03/12 17:27:54","108.2657","56.0","215.68","130","60.0","29"
"06/03/12 17:32:53","108.2695","55.7","216.02","269","60.0","29"
"06/03/12 17:37:53","108.2734","41.0","216.28","366","60.03","29"
"06/03/12 17:42:54","108.2769","38.8","216.17","95","60.03","28"
"06/03/12 17:47:53","108.2801","32.2","215.85","211","60.0","28"
"06/03/12 17:52:53","108.2825","20.6","215.1","51","60.07","27"
"06/03/12 17:57:53","108.2844","15.6","215.09","201","60.03","27"
"06/03/12 18:02:53","108.286","16.3","214.45","28","60.03","26"
"06/03/12 18:07:53","108.2878","28.6","214.35","37","60.03","26"
"06/03/12 18:12:53","108.2895","13.1","214.54","142","60.03","25"
"06/03/12 18:17:53","108.2909","17.7","214.05","226","60.03","25"
"06/03/12 18:22:55","108.292","20.9","214.21","237","60.03","24"
"06/03/12 18:27:53","108.293","11.5","213.68","7","60.07","24"
"06/03/12 18:32:53","108.294","6.6","213.93","164","60.03","24"
"06/03/12 18:37:53","108.2948","6.5","214.27","228","60.03","23"
"06/03/12 18:42:53","108.2957","14.0","214.11","1","60.03","23"
"06/03/12 18:47:53","108.2966","15.4","213.94","4","60.03","23"
"06/03/12 18:52:54","108.2975","11.5","213.53","19","60.03","22"
"06/03/12 18:57:54","108.2985","11.3","213.94","9","60.0","22"
"06/03/12 19:02:54","108.2993","10.5","214.57","1","60.03","22"
"06/03/12 19:07:54","108.3001","15.5","214.17","57","60.03","22"
"06/03/12 19:12:53","108.3009","13.7","214.34","108","60.0","22"
"06/03/12 19:17:53","108.3016","13.9","213.7","0","60.0","21"
"06/03/12 19:22:54","108.3023","0.0","214.23","160","60.03","21"
"06/03/12 19:27:54","108.3028","12.1","213.83","1","60.03","21"
"06/03/12 19:32:53","108.3032","0.0","214.45","0","60.03","21"
"06/03/12 19:37:53","108.3036","10.7","213.59","1","60.03","21"
"06/04/12 05:32:59","108.3036","0.0","213.43","0","60.03","13"
"06/04/12 05:37:59","108.3036","0.0","213.73","0","60.03","13"
"06/04/12 05:42:55","108.3038","13.7","213.2","108","60.0","14"
"06/04/12 05:47:57","108.3041","11.6","213.08","12","60.03","15"
"06/04/12 05:52:57","108.3046","14.3","213.59","56","60.03","15"
"06/04/12 05:57:54","108.3052","12.5","214.17","3","60.03","15"
"06/04/12 06:02:55","108.3059","7.2","213.64","0","60.0","15"
"06/04/12 06:07:54","108.3064","14.5","213.82","0","60.0","16"
"06/04/12 06:12:53","108.307","12.0","214.12","64","60.0","17"
"06/04/12 06:17:54","108.3076","11.0","214.6","7","60.0","17"
"06/04/12 06:22:54","108.3082","13.9","213.75","5","60.07","17"
"06/04/12 06:27:54","108.309","7.2","214.66","253","60.03","17"
"06/04/12 06:32:54","108.3101","12.6","214.75","12","60.03","17"
"06/04/12 06:37:54","108.3112","15.3","214.79","19","60.03","18"
"06/04/12 06:42:54","108.3126","14.5","214.32","35","60.03","18"
"06/04/12 06:47:53","108.3139","27.2","214.86","118","60.0","18"
"06/04/12 06:52:54","108.3158","14.0","213.77","56","60.0","19"
"06/04/12 06:57:55","108.318","38.4","215.27","300","60.03","19"
"06/04/12 07:02:54","108.321","38.6","215.46","133","60.0","19"
"06/04/12 07:07:53","108.3232","34.3","214.48","87","60.03","20"
"06/04/12 07:12:53","108.3254","36.8","215.29","200","60.0","20"
"06/04/12 07:17:54","108.3278","25.6","214.95","99","60.03","20"
"06/04/12 07:22:54","108.3298","14.8","216.22","283","60.03","20"
"06/04/12 07:27:54","108.3315","27.7","215.84","67","60.03","20"
"06/04/12 07:32:55","108.333","10.5","214.75","205","60.0","20"
"06/04/12 07:37:54","108.3344","19.5","215.74","30","60.0","20"
"06/04/12 07:42:54","108.3362","32.5","215.95","138","60.0","19"
"06/04/12 07:47:54","108.3385","24.8","215.52","212","60.03","19"
"06/04/12 07:52:53","108.3408","34.7","215.18","263","60.03","19"
"06/04/12 07:57:54","108.3432","39.4","214.91","260","60.0","19"
"06/04/12 08:02:56","108.3459","28.0","214.79","167","60.03","20"
"06/04/12 08:07:55","108.3482","26.4","215.0","68","60.03","20"
"06/04/12 08:12:53","108.3511","62.9","214.09","320","60.0","20"
"06/04/12 08:17:55","108.3534","36.8","213.5","121","60.03","20"
"06/04/12 08:22:54","108.3556","34.4","214.7","179","60.0","20"
"06/04/12 08:27:54","108.3583","48.4","213.83","185","60.03","20"
"06/04/12 08:32:54","108.3636","88.8","215.25","431","60.03","21"
"06/04/12 08:37:55","108.3722","141.5","216.77","653","60.0","22"
"06/04/12 08:42:53","108.3783","70.1","214.81","351","60.03","23"
"06/04/12 08:47:55","108.3834","72.8","214.82","361","60.03","23"
"06/04/12 08:52:54","108.3872","52.7","214.46","319","60.03","23"
"06/04/12 08:57:54","108.3909","53.2","214.46","451","60.07","23"
"06/04/12 09:02:55","108.395","66.5","214.72","336","60.0","23"
"06/04/12 09:07:55","108.4009","68.5","214.99","346","60.0","23"
"06/04/12 09:12:55","108.4063","64.6","215.02","326","60.03","23"
"06/04/12 09:17:53","108.4106","37.3","214.56","308","60.0","23"
"06/04/12 09:22:54","108.4141","51.0","214.79","125","60.03","23"
"06/04/12 09:27:53","108.418","55.9","215.27","388","60.0","23"
"06/04/12 09:32:54","108.4221","63.7","215.27","130","60.0","24"
"06/04/12 09:37:54","108.4262","53.0","215.09","389","60.07","24"
"06/04/12 09:42:54","108.43","55.3","214.84","85","60.0","24"
"06/04/12 09:47:53","108.4342","61.7","215.09","319","60.03","24"
"06/04/12 09:52:54","108.44","77.9","214.9","385","60.0","24"
"06/04/12 09:57:54","108.4458","72.7","214.31","364","60.0","25"
"06/04/12 10:02:55","108.4515","74.7","214.82","370","60.0","25"
"06/04/12 10:07:54","108.4572","65.2","214.13","334","60.03","25"
"06/04/12 10:12:55","108.4625","70.0","214.25","351","60.03","25"
"06/04/12 10:17:54","108.4676","62.3","213.98","321","60.0","25"
"06/04/12 10:22:54","108.4719","48.1","213.71","226","60.0","25"
"06/04/12 10:27:55","108.4759","50.6","213.99","155","60.0","25"
"06/04/12 10:32:53","108.4798","45.8","214.42","311","60.0","25"
"06/04/12 10:37:55","108.4833","39.6","214.14","208","60.0","25"
"06/04/12 10:42:53","108.487","40.4","213.31","292","60.0","25"
"06/04/12 10:47:54","108.4906","54.3","214.17","417","60.03","25"
"06/04/12 10:52:54","108.4946","57.8","213.74","386","60.03","25"
"06/04/12 10:57:54","108.4992","68.2","215.65","345","60.07","25"
"06/04/12 11:02:54","108.5055","86.1","215.6","417","60.03","25"
"06/04/12 11:07:55","108.5156","135.7","217.07","627","60.03","27"
"06/04/12 11:12:55","108.5264","132.3","216.53","619","60.03","28"
"06/04/12 11:17:53","108.5368","119.4","216.41","562","60.03","29"
"06/04/12 11:22:54","108.5464","109.0","216.59","516","60.0","30"
"06/04/12 11:27:54","108.5549","107.4","216.32","510","60.03","31"
"06/04/12 11:32:54","108.5647","146.3","217.24","676","60.03","31"
"06/04/12 11:37:54","108.5753","109.3","215.31","519","60.03","32"
"06/04/12 11:42:54","108.5854","115.1","215.55","547","60.03","32"
"06/04/12 11:47:54","108.5983","195.7","219.16","874","60.03","34"
"06/04/12 11:52:55","108.6126","195.8","217.97","881","60.03","35"
"06/04/12 11:57:54","108.626","132.1","217.96","613","60.0","35"
"06/04/12 12:02:54","108.6364","105.1","217.02","500","60.0","35"
"06/04/12 12:07:56","108.6472","196.0","218.71","880","60.03","35"
"06/04/12 12:12:54","108.6618","184.9","218.85","833","60.0","37"
"06/04/12 12:17:54","108.6757","171.3","218.54","779","60.03","37"
"06/04/12 12:22:55","108.6894","169.7","218.72","771","60.0","38"
"06/04/12 12:27:54","108.7032","159.9","218.78","734","60.03","38"
"06/04/12 12:32:54","108.7158","163.2","218.3","746","60.03","38"
"06/04/12 12:37:55","108.729","180.4","218.55","813","60.03","38"
"06/04/12 12:42:54","108.7432","184.3","218.52","833","60.03","39"
"06/04/12 12:47:56","108.7578","187.3","219.53","839","60.03","39"
"06/04/12 12:52:54","108.7718","168.0","219.07","764","60.07","39"
"06/04/12 12:57:55","108.7847","161.5","218.36","737","60.03","38"
"06/04/12 13:02:53","108.7973","174.2","218.4","784","60.07","38"
"06/04/12 13:07:55","108.8097","139.6","216.32","648","60.03","37"
"06/04/12 13:12:54","108.821","163.4","217.62","748","60.03","37"
"06/04/12 13:17:54","108.8339","177.4","217.24","806","60.03","37"
"06/04/12 13:22:54","108.846","140.6","217.2","651","60.0","37"
"06/04/12 13:27:55","108.8584","144.1","217.96","660","60.0","37"
"06/04/12 13:32:54","108.8698","144.4","218.15","664","60.03","37"
"06/04/12 13:37:54","108.8806","146.0","217.6","676","60.03","37"
"06/04/12 13:42:54","108.8901","112.4","216.53","531","60.03","36"
"06/04/12 13:47:54","108.8997","153.2","217.91","702","60.03","35"
"06/04/12 13:52:56","108.9118","139.5","217.28","643","60.0","35"
"06/04/12 13:57:55","108.9238","163.5","217.74","749","60.03","35"
"06/04/12 14:02:54","108.9363","176.5","218.67","800","60.0","35"
"06/04/12 14:07:53","108.9495","174.5","218.75","794","60.03","36"
"06/04/12 14:12:55","108.9623","157.5","218.11","721","60.03","36"
"06/04/12 14:17:54","108.9736","170.1","218.69","768","60.0","35"
"06/04/12 14:22:55","108.9861","86.5","216.43","419","60.03","35"
"06/04/12 14:27:55","108.9979","157.0","217.82","717","60.0","35"
"06/04/12 14:32:55","109.0095","168.3","218.09","766","60.0","35"
"06/04/12 14:37:53","109.0227","173.0","218.62","785","60.0","36"
"06/04/12 14:42:54","109.036","161.6","218.05","740","60.03","36"
"06/04/12 14:47:55","109.0485","158.5","218.82","724","60.03","36"
"06/04/12 14:52:54","109.061","160.1","217.94","735","60.0","36"
"06/04/12 14:57:54","109.0732","154.5","217.92","710","60.03","36"
"06/04/12 15:02:55","109.0853","152.0","218.05","698","60.03","36"
"06/04/12 15:07:54","109.0968","144.0","217.59","663","60.03","35"
"06/04/12 15:12:54","109.1081","145.8","217.45","674","60.07","35"
"06/04/12 15:17:53","109.1191","142.1","217.57","657","60.03","35"
"06/04/12 15:22:53","109.1294","125.1","216.64","584","60.0","34"
"06/04/12 15:27:54","109.14","138.7","217.07","643","60.03","34"
"06/04/12 15:32:54","109.1507","135.1","216.95","632","60.03","34"
"06/04/12 15:37:55","109.161","130.7","217.1","609","60.0","34"
"06/04/12 15:42:55","109.1712","130.8","217.44","607","60.0","34"
"06/04/12 15:47:55","109.1808","101.0","216.33","486","60.03","34"
"06/04/12 15:52:54","109.19","117.1","216.87","550","60.03","34"
"06/04/12 15:57:56","109.1986","117.0","216.93","551","60.07","33"
"06/04/12 16:02:54","109.2074","114.4","217.1","535","60.0","33"
"06/04/12 16:07:54","109.216","109.3","216.5","518","60.0","33"
"06/04/12 16:12:55","109.2247","109.8","215.93","521","60.0","33"
"06/04/12 16:17:55","109.2332","106.7","216.5","507","60.03","33"
"06/04/12 16:22:54","109.2413","103.0","216.12","493","60.0","32"
"06/04/12 16:27:54","109.2491","99.8","215.97","479","60.03","32"
"06/04/12 16:32:55","109.2567","95.8","216.05","460","60.03","32"
"06/04/12 16:37:55","109.264","91.4","215.87","446","60.03","31"
"06/04/12 16:42:54","109.2709","86.9","216.26","424","60.07","31"
"06/04/12 16:47:55","109.2776","83.0","215.71","405","60.0","30"
"06/04/12 16:52:56","109.2837","76.2","215.59","378","60.03","30"
"06/04/12 16:57:53","109.2894","75.1","215.63","372","60.07","29"
"06/04/12 17:02:54","109.2952","73.1","215.8","364","60.03","29"
"06/04/12 17:07:54","109.3007","70.0","214.6","351","60.03","28"
"06/04/12 17:12:56","109.306","65.5","215.25","332","60.0","28"
"06/04/12 17:17:55","109.3109","61.8","215.22","316","60.03","28"
"06/04/12 17:22:54","109.3151","43.7","214.98","303","60.0","27"
"06/04/12 17:27:54","109.3188","44.6","214.79","360","60.03","27"
"06/04/12 17:32:55","109.3217","34.8","214.15","124","60.03","27"
"06/04/12 17:37:54","109.3239","35.7","214.12","72","60.03","26"
"06/04/12 17:42:54","109.3264","35.8","214.04","135","60.07","26"
"06/04/12 17:47:54","109.3289","28.3","213.89","155","60.03","26"
"06/04/12 17:52:54","109.3307","26.0","213.84","123","60.07","25"
"06/04/12 17:57:54","109.3321","13.4","214.07","205","60.03","25"
"06/04/12 18:02:54","109.3333","12.2","214.25","55","60.03","24"
"06/04/12 18:07:56","109.3343","12.5","214.65","14","60.0","24"
"06/04/12 18:12:53","109.3353","15.3","214.03","0","60.03","23"
"06/04/12 18:17:54","109.336","8.6","213.92","14","60.03","23"
"06/04/12 18:22:55","109.3371","20.3","214.46","26","60.07","23"
"06/04/12 18:27:57","109.3387","14.5","214.29","87","60.03","23"
"06/04/12 18:32:54","109.3401","16.7","214.24","3","60.03","23"
"06/04/12 18:37:55","109.3414","11.5","214.46","233","60.03","23"
"06/04/12 18:42:54","109.3424","14.2","213.84","134","60.0","23"
"06/04/12 18:47:55","109.3432","15.2","213.47","0","60.03","22"
"06/04/12 18:52:55","109.3438","12.2","213.48","131","60.03","22"
"06/04/12 18:57:57","109.3442","0.0","213.62","0","60.0","22"
"06/04/12 19:07:55","109.3447","10.7","213.85","57","60.03","22"
"06/04/12 19:12:54","109.3448","0.0","213.43","0","60.03","21"
"06/04/12 19:17:55","109.3448","0.0","213.42","0","60.03","21"
"06/05/12 05:42:55","109.345","14.1","214.29","0","60.03","13"
"06/05/12 05:47:55","109.3453","0.0","213.79","0","60.03","14"
"06/05/12 05:52:55","109.3456","0.0","214.43","0","60.03","15"
"06/05/12 05:57:56","109.346","10.8","215.61","8","60.03","15"
"06/05/12 06:02:55","109.3463","0.0","213.77","0","60.03","15"
"06/05/12 06:07:55","109.3466","6.5","214.76","0","60.03","16"
"06/05/12 06:12:55","109.3469","0.0","214.72","0","60.0","17"
"06/05/12 06:17:55","109.3474","0.0","215.08","0","60.03","17"
"06/05/12 06:22:55","109.3478","0.1","214.66","0","60.03","17"
"06/05/12 06:27:55","109.3482","0.0","214.04","0","60.0","17"
"06/05/12 06:32:54","109.3486","0.0","214.44","217","60.03","18"
"06/05/12 06:37:54","109.3492","12.9","214.25","231","60.03","18"
"06/05/12 06:42:55","109.3499","10.0","215.19","197","60.03","18"
"06/05/12 06:47:54","109.3507","15.1","215.27","8","60.03","18"
"06/05/12 06:52:55","109.3517","13.6","215.6","5","60.03","18"
"06/05/12 06:57:54","109.353","17.3","214.87","200","60.0","19"
"06/05/12 07:02:54","109.3546","29.5","215.09","41","60.03","19"
"06/05/12 07:07:54","109.3563","27.6","214.99","20","60.0","19"
"06/05/12 07:12:56","109.3585","27.0","213.45","178","60.03","20"
"06/05/12 07:17:55","109.3609","37.1","214.97","254","60.03","20"
"06/05/12 07:22:55","109.3636","33.0","216.03","124","60.0","21"
"06/05/12 07:27:55","109.3665","34.7","214.7","336","60.0","21"
"06/05/12 07:32:55","109.3698","50.9","214.94","174","60.03","22"
"06/05/12 07:37:55","109.3734","55.6","216.62","160","60.0","23"
"06/05/12 07:42:55","109.3772","49.8","215.93","245","60.07","23"
"06/05/12 07:47:54","109.381","61.4","216.47","98","60.03","24"
"06/05/12 07:52:56","109.3849","49.3","215.7","410","60.03","24"
"06/05/12 07:57:55","109.3887","57.1","216.62","136","60.03","25"
"06/05/12 08:02:54","109.394","69.4","216.44","347","60.03","25"
"06/05/12 08:07:54","109.3994","73.5","216.74","364","60.0","26"
"06/05/12 08:12:54","109.4054","78.0","205.84","400","60.03","26"
"06/05/12 08:17:55","109.4116","81.5","215.29","404","60.0","27"
"06/05/12 08:22:55","109.4181","85.8","215.62","420","60.03","27"
"06/05/12 08:27:54","109.4249","90.0","215.97","435","60.03","27"
"06/05/12 08:32:56","109.4322","94.5","218.55","454","60.03","27"
"06/05/12 08:37:55","109.4396","98.3","216.65","471","60.0","28"
"06/05/12 08:42:56","109.4475","102.9","217.29","489","60.03","28"
"06/05/12 08:47:56","109.4556","106.5","216.88","505","60.03","28"
"06/05/12 08:52:56","109.4641","110.4","217.58","521","60.0","28"
"06/05/12 08:57:55","109.4727","113.7","216.6","539","60.03","28"
"06/05/12 09:02:54","109.4817","117.4","217.09","552","60.03","29"
"06/05/12 09:07:55","109.4909","120.8","217.18","567","60.0","29"
"06/05/12 09:12:54","109.5005","124.1","217.27","582","60.0","29"
"06/05/12 09:22:55","109.5204","131.3","217.31","608","60.03","29"
"06/05/12 09:27:55","109.5307","133.9","216.72","624","60.03","30"
"06/05/12 09:32:55","109.5412","136.9","216.1","641","60.03","30"
"06/05/12 09:37:54","109.552","140.5","215.98","648","60.03","30"
"06/05/12 09:42:54","109.563","142.3","217.51","658","60.03","30"
"06/05/12 09:47:54","109.5743","144.9","217.07","671","60.0","31"
"06/05/12 09:52:54","109.5857","147.7","216.97","681","60.03","31"
"06/05/12 09:57:55","109.5972","150.6","217.61","692","60.0","32"
"06/05/12 10:02:56","109.6091","153.1","217.5","705","60.0","32"
"06/05/12 10:07:55","109.6212","156.3","220.55","706","60.03","32"
"06/05/12 10:12:54","109.6334","158.0","218.45","723","60.03","32"
"06/05/12 10:17:56","109.6458","160.1","219.21","727","60.07","32"
"06/05/12 10:22:55","109.6585","163.8","218.59","749","60.0","32"
"06/05/12 10:27:55","109.671","153.1","217.71","702","60.0","32"
"06/05/12 10:32:55","109.6835","159.7","218.05","730","60.03","33"
"06/05/12 10:37:55","109.6959","170.3","218.33","776","60.03","32"
"06/05/12 10:42:55","109.7093","171.6","218.5","778","60.03","33"
"06/05/12 10:47:55","109.7226","173.3","218.44","783","60.03","33"
"06/05/12 10:52:55","109.7362","174.8","218.35","795","60.0","33"
"06/05/12 10:57:55","109.7498","174.0","219.28","788","60.03","33"
"06/05/12 11:02:54","109.7635","176.7","218.09","798","60.03","33"
"06/05/12 11:07:55","109.7772","175.3","218.45","793","60.03","34"
"06/05/12 11:12:55","109.791","178.6","217.98","812","60.03","34"
"06/05/12 11:17:55","109.805","179.3","217.6","813","60.0","34"
"06/05/12 11:22:55","109.8191","179.9","217.3","819","60.0","35"
"06/05/12 11:27:54","109.833","180.6","217.53","821","60.03","35"
"06/05/12 11:32:57","109.8471","181.6","217.49","823","60.0","36"
"06/05/12 11:37:55","109.8612","181.1","217.74","822","60.03","36"
"06/05/12 11:42:54","109.8753","181.5","219.62","815","60.0","36"
"06/05/12 11:47:56","109.8895","182.9","219.42","818","60.03","37"
"06/05/12 11:52:55","109.9037","183.8","218.95","825","60.03","37"
"06/05/12 11:57:55","109.9181","183.6","218.09","833","60.03","37"
"06/05/12 12:02:56","109.9325","184.1","216.94","840","60.03","38"
"06/05/12 12:07:57","109.947","185.2","216.42","848","60.03","37"
"06/05/12 12:12:54","109.9613","185.8","216.89","846","60.03","37"
"06/05/12 12:17:54","109.9758","186.0","217.63","850","60.03","37"
"06/05/12 12:22:54","109.9903","185.1","218.44","833","60.0","37"
"06/05/12 12:27:56","110.0048","186.6","218.2","845","60.0","37"
"06/05/12 12:32:55","110.0192","184.5","218.33","835","60.0","37"
"06/05/12 12:37:55","110.0337","186.8","217.63","846","60.0","37"
"06/05/12 12:42:54","110.0483","186.4","215.85","852","60.03","37"
"06/05/12 12:47:54","110.0628","186.7","218.36","846","60.03","37"
"06/05/12 12:52:54","110.0775","188.1","220.42","842","60.03","37"
"06/05/12 12:57:56","110.0915","162.8","219.39","733","60.03","36"
"06/05/12 13:02:56","110.1033","166.4","219.85","751","60.03","35"
"06/05/12 13:07:54","110.1166","178.5","219.03","807","60.03","35"
"06/05/12 13:12:56","110.1309","183.9","219.91","826","60.03","35"
"06/05/12 13:17:56","110.1453","185.3","219.73","831","60.0","35"
"06/05/12 13:22:55","110.1597","183.5","220.42","823","60.03","34"
"06/05/12 13:27:55","110.1738","181.8","219.54","817","60.07","35"
"06/05/12 13:32:55","110.188","180.8","219.84","812","60.0","34"
"06/05/12 13:37:55","110.2019","180.0","219.19","811","60.03","34"
"06/05/12 13:42:54","110.2159","178.4","219.32","802","60.03","34"
"06/05/12 13:47:54","110.2297","177.4","219.1","803","60.03","34"
"06/05/12 13:52:54","110.2435","175.6","218.15","801","60.03","34"
"06/05/12 13:57:54","110.2571","173.9","217.76","790","60.07","34"
"06/05/12 14:02:54","110.2705","172.6","217.84","779","60.03","35"
"06/05/12 14:07:55","110.2839","171.3","217.47","783","60.03","34"
"06/05/12 14:12:56","110.2973","170.3","216.86","778","60.03","34"
"06/05/12 14:17:54","110.3104","169.5","217.53","773","60.03","34"
"06/05/12 14:22:55","110.3236","167.2","216.91","765","60.03","33"
"06/05/12 14:27:55","110.3365","165.6","217.39","757","60.03","33"
"06/05/12 14:32:54","110.3494","163.8","217.92","748","60.03","33"
"06/05/12 14:37:55","110.362","161.7","217.45","739","60.03","33"
"06/05/12 14:42:56","110.3746","160.4","217.52","730","60.03","33"
"06/05/12 14:47:54","110.387","159.0","217.41","730","60.03","32"
"06/05/12 14:52:55","110.3993","156.6","217.15","721","60.03","32"
"06/05/12 14:57:55","110.4114","154.6","216.88","714","60.03","32"
"06/05/12 15:02:54","110.4234","152.5","216.4","702","60.03","32"
"06/05/12 15:07:55","110.4351","149.6","217.21","689","60.03","32"
"06/05/12 15:12:56","110.4467","146.6","216.64","679","60.07","32"
"06/05/12 15:17:54","110.458","144.3","216.31","669","60.03","31"
"06/05/12 15:22:55","110.4693","142.3","216.47","660","60.03","31"
"06/05/12 15:27:55","110.4802","139.1","216.48","651","60.03","31"
"06/05/12 15:32:55","110.491","136.1","216.21","635","60.03","31"
"06/05/12 15:37:56","110.5015","134.3","216.61","624","60.03","31"
"06/05/12 15:42:56","110.5119","131.6","216.32","615","60.03","30"
"06/05/12 15:47:54","110.522","128.4","216.42","602","60.03","30"
"06/05/12 15:52:56","110.532","125.6","215.67","589","60.03","29"
"06/05/12 15:57:56","110.5416","122.6","216.0","580","60.07","29"
"06/05/12 16:02:56","110.5511","119.1","215.5","563","60.07","29"
"06/05/12 16:07:55","110.5602","115.9","216.4","547","60.03","29"
"06/05/12 16:12:55","110.5691","112.5","216.32","535","60.03","28"
"06/05/12 16:17:56","110.5777","109.5","215.69","521","60.03","28"
"06/05/12 16:22:55","110.5861","105.8","216.04","500","60.03","28"
"06/05/12 16:27:55","110.5942","102.3","215.74","485","60.03","28"
"06/05/12 16:32:56","110.6021","98.7","215.32","475","60.03","28"
"06/05/12 16:37:55","110.6096","94.8","215.79","457","60.03","28"
"06/05/12 16:42:55","110.6168","90.9","215.78","444","60.07","27"
"06/05/12 16:47:55","110.6237","87.4","215.32","429","60.03","27"
"06/05/12 16:52:55","110.6304","83.6","215.09","407","60.03","27"
"06/05/12 16:57:55","110.6367","79.6","215.43","394","60.03","27"
"06/05/12 17:02:55","110.6427","75.6","215.11","376","60.03","27"
"06/05/12 17:07:54","110.6484","71.4","215.36","358","60.07","26"
"06/05/12 17:12:56","110.6538","67.6","215.26","340","60.03","26"
"06/05/12 17:17:55","110.6589","62.8","215.04","323","60.0","26"
"06/05/12 17:22:56","110.6633","53.1","215.13","434","60.03","25"
"06/05/12 17:27:56","110.6673","53.4","214.7","92","60.0","25"
"06/05/12 17:32:56","110.6712","47.1","215.04","147","60.03","25"
"06/05/12 17:37:55","110.6748","50.7","215.44","318","60.03","25"
"06/05/12 17:42:55","110.6783","35.6","214.83","139","60.03","25"
"06/05/12 17:47:54","110.6813","32.4","214.43","303","60.03","24"
"06/05/12 17:52:55","110.6841","29.2","214.95","75","60.03","24"
"06/05/12 17:57:55","110.6865","34.1","214.6","248","60.03","24"
"06/05/12 18:02:54","110.6887","29.9","214.55","41","60.07","23"
"06/05/12 18:07:55","110.6906","23.3","214.56","48","60.03","23"
"06/05/12 18:12:54","110.6922","17.6","214.5","237","60.03","23"
"06/05/12 18:17:56","110.6935","15.0","214.08","6","60.0","23"
"06/05/12 18:22:55","110.6946","13.9","214.1","272","60.03","23"
"06/05/12 18:27:56","110.6955","15.6","214.38","67","60.03","22"
"06/05/12 18:32:54","110.6962","7.2","213.87","0","60.0","22"
"06/05/12 18:37:55","110.6968","11.1","214.04","70","60.03","22"
"06/05/12 18:42:55","110.6972","0.0","213.65","0","60.0","22"
"06/05/12 18:47:56","110.6975","0.0","213.64","0","60.03","22"
"06/05/12 18:52:55","110.6978","0.0","213.52","0","60.03","22"
"06/05/12 18:57:55","110.698","0.0","214.03","0","60.03","22"
"06/05/12 19:27:56","110.6985","0.0","212.65","0","60.03","19"
"06/06/12 05:43:00","110.6985","0.0","212.81","0","60.03","11"
"06/06/12 05:53:03","110.6987","0.0","213.53","0","60.03","13"
"06/06/12 05:57:58","110.6989","0.0","212.99","0","60.07","14"
"06/06/12 06:02:55","110.699","10.2","213.68","0","60.0","14"
"06/06/12 06:07:55","110.6993","13.8","213.2","7","60.03","15"
"06/06/12 06:12:58","110.6994","12.7","212.98","19","60.0","15"
"06/06/12 06:17:56","110.6996","13.0","212.64","88","60.03","15"
"06/06/12 06:22:55","110.6999","14.7","212.7","5","60.03","16"
"06/06/12 06:27:56","110.7002","0.0","213.21","0","60.03","17"
"06/06/12 06:32:55","110.7005","2.8","213.3","0","60.03","17"
"06/06/12 06:37:55","110.7008","0.0","214.12","0","60.03","17"
"06/06/12 06:42:56","110.7014","0.0","213.08","0","60.03","18"
"06/06/12 06:47:56","110.7021","13.4","213.41","14","60.03","18"
"06/06/12 06:52:56","110.7031","13.9","214.16","6","60.03","18"
"06/06/12 06:57:55","110.7042","13.6","214.3","25","60.0","19"
"06/06/12 07:02:57","110.7056","14.0","213.7","22","60.03","19"
"06/06/12 07:07:55","110.7073","32.1","213.34","54","60.0","20"
"06/06/12 07:12:55","110.7093","26.7","214.39","106","60.0","20"
"06/06/12 07:17:56","110.7116","27.0","213.87","134","60.03","20"
"06/06/12 07:22:56","110.7142","40.5","214.39","306","60.03","21"
"06/06/12 07:27:56","110.7171","34.1","215.03","90","60.03","22"
"06/06/12 07:32:56","110.7203","38.0","215.23","99","60.0","22"
"06/06/12 07:37:55","110.7239","37.9","214.09","273","60.07","23"
"06/06/12 07:42:56","110.7277","53.0","215.22","340","60.03","24"
"06/06/12 07:47:56","110.7315","56.8","215.14","125","60.0","24"
"06/06/12 07:52:56","110.7354","46.6","214.98","424","60.03","25"
"06/06/12 07:57:56","110.7394","65.0","215.78","332","60.03","26"
"06/06/12 08:02:56","110.7447","69.6","215.8","350","60.0","26"
"06/06/12 08:07:54","110.7502","73.8","215.54","366","60.03","27"
"06/06/12 08:12:55","110.7561","78.3","216.16","383","60.0","28"
"06/06/12 08:17:55","110.7623","81.9","216.06","403","60.03","28"
"06/06/12 08:22:55","110.7688","86.5","217.08","420","60.0","28"
"06/06/12 08:27:55","110.7757","90.3","216.13","439","60.0","29"
"06/06/12 08:32:58","110.783","94.8","215.47","458","60.0","29"
"06/06/12 08:37:56","110.7904","98.6","215.17","475","60.03","30"
"06/06/12 08:42:55","110.7982","102.2","215.67","485","60.03","30"
"06/06/12 08:47:57","110.8064","105.2","215.86","502","60.03","31"
"06/06/12 08:52:55","110.8147","109.0","215.69","519","60.03","32"
"06/06/12 08:57:56","110.8233","112.6","215.82","534","60.0","32"
"06/06/12 09:02:55","110.8322","115.2","216.74","543","60.03","32"
"06/06/12 09:07:55","110.8412","118.0","216.67","556","60.03","34"
"06/06/12 09:12:55","110.8505","120.9","216.48","564","60.0","35"
"06/06/12 09:17:55","110.86","124.1","217.22","579","60.0","36"
"06/06/12 09:22:55","110.8697","126.4","217.21","586","60.03","37"
"06/06/12 09:27:55","110.8795","128.4","217.38","596","60.07","38"
"06/06/12 09:32:55","110.8897","132.2","217.82","613","60.03","38"
"06/06/12 09:37:56","110.9002","135.6","217.8","628","60.03","38"
"06/06/12 09:42:55","110.9108","137.8","217.29","639","60.0","39"
"06/06/12 09:47:56","110.9216","140.2","217.19","652","60.03","39"
"06/06/12 09:52:55","110.9326","143.4","217.57","660","60.0","39"
"06/06/12 09:57:56","110.9439","146.0","217.59","672","60.03","39"
"06/06/12 10:02:55","110.9553","147.4","217.77","677","60.0","40"
"06/06/12 10:07:56","110.967","149.5","217.51","689","60.0","40"
"06/06/12 10:12:56","110.9787","152.0","218.38","696","60.0","41"
"06/06/12 10:17:57","110.9906","151.9","218.17","698","60.0","42"
"06/06/12 10:22:55","111.0025","153.7","217.76","705","60.03","42"
"06/06/12 10:27:55","111.0145","155.0","218.31","711","60.03","43"
"06/06/12 10:32:55","111.0267","156.4","218.63","715","59.96","43"
"06/06/12 10:37:55","111.0389","157.5","218.28","722","60.0","44"
"06/06/12 10:42:56","111.0514","160.0","217.63","730","60.03","44"
"06/06/12 10:47:55","111.0638","159.7","217.95","732","60.0","45"
"06/06/12 10:52:55","111.0764","161.7","218.41","739","60.0","45"
"06/06/12 10:57:56","111.0891","163.5","219.45","736","60.0","46"
"06/06/12 11:02:56","111.1019","164.4","219.5","748","60.0","47"
"06/06/12 11:07:55","111.1147","165.9","219.58","748","60.0","47"
"06/06/12 11:12:56","111.1277","168.0","219.3","761","60.03","47"
"06/06/12 11:17:56","111.1409","169.0","219.48","765","60.03","47"
"06/06/12 11:22:56","111.1541","169.4","219.58","767","60.03","47"
"06/06/12 11:27:56","111.1673","170.6","219.28","771","60.03","47"
"06/06/12 11:32:57","111.1806","170.8","218.09","767","60.0","47"
"06/06/12 11:37:56","111.1939","172.0","218.4","777","60.03","47"
"06/06/12 11:42:56","111.2073","171.6","218.46","782","60.03","47"
"06/06/12 11:47:55","111.2207","173.6","218.9","786","60.03","47"
"06/06/12 11:52:55","111.2343","173.3","218.5","783","60.0","47"
"06/06/12 11:57:56","111.2478","172.6","218.23","789","60.03","48"
"06/06/12 12:02:56","111.2613","175.4","218.65","795","60.03","47"
"06/06/12 12:07:55","111.275","175.7","218.45","797","60.03","47"
"06/06/12 12:12:55","111.2886","175.2","217.91","791","60.03","47"
"06/06/12 12:17:55","111.3024","177.3","218.48","806","60.03","47"
"06/06/12 12:22:55","111.3162","175.4","218.2","800","60.03","47"
"06/06/12 12:27:56","111.3299","175.2","218.72","791","60.03","48"
"06/06/12 12:32:56","111.3436","175.3","218.59","793","60.03","48"
"06/06/12 12:37:56","111.3571","175.5","217.78","801","60.03","48"
"06/06/12 12:42:56","111.3708","175.1","218.17","796","60.03","48"
"06/06/12 12:47:55","111.3844","176.0","218.27","801","60.03","48"
"06/06/12 12:52:55","111.3982","176.1","218.07","800","60.03","47"
"06/06/12 12:57:56","111.4119","174.2","217.55","798","60.07","48"
"06/06/12 13:02:56","111.4256","175.0","218.26","790","60.0","48"
"06/06/12 13:07:56","111.4391","175.3","219.1","794","60.03","47"
"06/06/12 13:12:55","111.4526","173.1","219.05","783","60.03","47"
"06/06/12 13:17:55","111.4662","173.6","218.73","781","60.0","47"
"06/06/12 13:22:55","111.4796","171.9","218.66","781","60.0","47"
"06/06/12 13:27:55","111.4929","169.4","218.35","773","60.03","48"
"06/06/12 13:32:56","111.5062","169.6","218.66","767","60.03","48"
"06/06/12 13:37:56","111.5183","176.2","217.73","803","60.0","47"
"06/06/12 13:42:56","111.5312","176.6","218.04","799","60.0","46"
"06/06/12 13:47:55","111.5445","170.1","217.93","775","60.0","45"
"06/06/12 13:52:55","111.5574","171.3","218.2","776","60.03","44"
"06/06/12 13:57:55","111.5706","169.8","218.24","773","60.0","44"
"06/06/12 14:02:56","111.584","169.1","218.26","769","60.03","43"
"06/06/12 14:07:56","111.5971","165.7","217.84","753","60.03","42"
"06/06/12 14:12:55","111.6099","166.5","218.7","756","60.03","41"
"06/06/12 14:17:55","111.6228","163.6","218.17","747","60.03","41"
"06/06/12 14:22:56","111.6356","163.4","217.76","744","60.03","40"
"06/06/12 14:27:56","111.6484","163.2","218.17","747","60.03","38"
"06/06/12 14:32:55","111.6609","160.7","217.63","736","60.03","38"
"06/06/12 14:37:55","111.6734","159.9","217.61","734","60.03","37"
"06/06/12 14:42:55","111.6858","158.0","217.52","716","60.03","37"
"06/06/12 14:47:57","111.6981","155.1","217.98","711","60.03","36"
"06/06/12 14:52:57","111.7101","153.1","218.19","701","60.03","36"
"06/06/12 14:57:57","111.722","150.3","216.86","689","60.03","37"
"06/06/12 15:02:56","111.7336","148.1","217.64","682","60.03","37"
"06/06/12 15:07:55","111.745","145.4","217.43","671","60.03","37"
"06/06/12 15:12:56","111.7562","142.6","217.39","659","60.03","37"
"06/06/12 15:17:56","111.7671","140.0","217.57","643","60.03","37"
"06/06/12 15:22:56","111.778","137.7","217.61","641","60.03","37"
"06/06/12 15:27:55","111.7886","136.0","216.66","630","60.0","37"
"06/06/12 15:32:55","111.7992","135.2","216.83","632","60.03","36"
"06/06/12 15:37:56","111.8097","132.7","216.98","618","60.0","36"
"06/06/12 15:42:55","111.8199","130.2","216.67","606","60.03","36"
"06/06/12 15:47:56","111.8299","126.6","216.39","591","60.03","36"
"06/06/12 15:52:56","111.8397","124.9","217.31","583","60.03","36"
"06/06/12 15:57:57","111.8493","121.1","217.13","568","60.03","35"
"06/06/12 16:02:55","111.8585","116.9","216.99","552","60.03","35"
"06/06/12 16:07:56","111.8674","114.0","216.22","542","60.03","35"
"06/06/12 16:12:55","111.8761","111.1","216.67","523","60.0","35"
"06/06/12 16:17:56","111.8848","111.6","216.88","528","60.03","35"
"06/06/12 16:22:55","111.8935","107.5","216.42","512","60.03","35"
"06/06/12 16:27:56","111.9015","98.7","216.3","475","60.03","35"
"06/06/12 16:32:57","111.9091","95.9","216.4","461","60.03","35"
"06/06/12 16:37:55","111.9164","92.5","216.25","445","60.03","34"
"06/06/12 16:42:56","111.9235","88.6","215.9","432","60.03","34"
"06/06/12 16:47:55","111.9303","85.6","215.84","415","60.03","34"
"06/06/12 16:52:55","111.9368","81.8","215.98","401","60.03","33"
"06/06/12 16:57:55","111.9429","78.1","214.99","389","60.03","32"
"06/06/12 17:02:56","111.9489","74.4","216.03","370","60.03","32"
"06/06/12 17:07:56","111.9545","70.5","215.99","351","60.0","31"
"06/06/12 17:12:56","111.9599","66.5","215.59","334","60.03","31"
"06/06/12 17:17:57","111.9648","62.4","215.18","316","60.03","30"
"06/06/12 17:22:55","111.9691","44.3","215.0","385","60.07","30"
"06/06/12 17:27:57","111.973","47.0","215.7","388","60.03","30"
"06/06/12 17:32:55","111.9768","39.9","215.49","385","60.03","30"
"06/06/12 17:37:57","111.9805","38.7","215.25","269","60.07","29"
"06/06/12 17:42:55","111.9839","47.5","215.41","103","60.0","29"
"06/06/12 17:47:56","111.9869","42.6","215.2","297","60.0","29"
"06/06/12 17:52:55","111.9897","37.9","215.22","82","60.03","29"
"06/06/12 17:57:56","111.992","25.7","215.19","80","60.03","28"
"06/06/12 18:02:56","111.9942","14.6","214.87","44","60.03","28"
"06/06/12 18:07:57","111.996","12.4","214.98","15","60.03","28"
"06/06/12 18:12:55","111.9976","10.6","214.25","15","60.03","28"
"06/06/12 18:17:55","111.9989","15.5","214.92","213","60.03","28"
"06/06/12 18:22:56","112.0","15.2","214.77","33","60.03","28"
"06/06/12 18:27:55","112.0009","14.8","214.07","77","60.03","27"
"06/06/12 18:32:56","112.0017","13.5","214.85","107","60.03","27"
"06/06/12 18:37:57","112.0022","0.0","214.41","0","60.03","27"
"06/06/12 18:42:56","112.0027","11.0","215.07","36","60.03","27"
"06/06/12 18:47:58","112.003","7.6","214.97","0","60.07","26"
"06/06/12 19:02:56","112.0037","0.0","215.17","0","60.03","26"
"06/06/12 19:07:55","112.004","13.6","214.5","14","60.07","26"
"06/06/12 19:13:01","112.0042","0.0","214.7","0","60.03","26"
"06/06/12 19:17:55","112.0043","0.0","214.73","0","60.03","26"
"06/06/12 19:32:57","112.0047","0.0","213.9","0","60.0","25"
"06/06/12 19:42:58","112.0047","0.0","214.26","0","60.03","24"
"06/07/12 06:13:03","112.0049","0.0","213.42","0","60.03","15"
"06/07/12 06:17:56","112.0051","0.0","214.0","0","60.03","15"
"06/07/12 06:22:57","112.0055","0.0","214.62","0","60.0","17"
"06/07/12 06:27:56","112.0058","0.0","213.91","0","60.03","17"
"06/07/12 06:32:57","112.0062","0.2","216.07","232","60.0","18"
"06/07/12 06:37:56","112.0066","14.8","214.13","1","60.0","18"
"06/07/12 06:42:57","112.0072","12.9","214.28","66","60.0","19"
"06/07/12 06:47:56","112.0079","12.8","212.74","12","60.03","19"
"06/07/12 06:52:55","112.0089","12.7","213.56","101","60.0","20"
"06/07/12 06:57:56","112.0101","16.3","213.64","14","60.03","20"
"06/07/12 07:02:57","112.0116","12.3","214.74","116","60.07","21"
"06/07/12 07:07:55","112.0132","14.7","215.27","23","60.03","22"
