"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/07/12 07:12:55","112.0152","31.8","213.8","231","60.0","23"
"06/07/12 07:17:55","112.0175","33.8","212.9","123","60.0","23"
"06/07/12 07:22:57","112.0201","30.4","213.01","86","60.03","23"
"06/07/12 07:27:56","112.023","44.6","213.74","248","60.03","24"
"06/07/12 07:32:55","112.0262","49.8","214.21","374","60.03","25"
"06/07/12 07:37:56","112.0297","54.2","214.29","139","60.03","25"
"06/07/12 07:42:56","112.0336","55.5","213.79","130","60.0","25"
"06/07/12 07:47:57","112.0375","49.3","214.65","171","60.03","26"
"06/07/12 07:52:56","112.0414","54.9","214.33","333","60.03","26"
"06/07/12 07:57:58","112.0453","45.3","214.39","282","60.0","27"
"06/07/12 08:02:56","112.0492","55.3","213.63","136","60.0","27"
"06/07/12 08:07:57","112.0535","72.3","214.37","365","60.0","27"
"06/07/12 08:12:56","112.0593","76.7","214.8","379","60.03","27"
"06/07/12 08:17:56","112.0653","80.8","214.98","396","60.0","27"
"06/07/12 08:22:56","112.0718","84.6","215.06","414","60.03","28"
"06/07/12 08:27:56","112.0785","88.5","214.69","428","60.0","29"
"06/07/12 08:37:57","112.093","96.5","214.85","466","60.03","30"
"06/07/12 08:42:57","112.1007","100.6","217.44","482","60.03","30"
"06/07/12 08:47:57","112.1086","104.5","216.89","494","60.0","30"
"06/07/12 08:52:56","112.1168","107.5","216.44","513","60.03","30"
"06/07/12 08:57:57","112.1253","111.2","217.32","523","60.0","31"
"06/07/12 09:02:57","112.1341","114.3","216.82","541","60.03","31"
"06/07/12 09:07:58","112.1431","117.8","217.47","553","60.03","31"
"06/07/12 09:12:56","112.1524","121.4","217.4","567","60.03","32"
"06/07/12 09:17:56","112.1618","123.4","217.55","576","60.0","32"
"06/07/12 09:22:56","112.1715","125.7","217.02","590","60.03","33"
"06/07/12 09:27:55","112.1814","128.4","217.04","596","60.03","34"
"06/07/12 09:32:58","112.1916","131.3","217.34","610","60.03","34"
"06/07/12 09:37:57","112.2019","134.9","216.64","625","60.0","34"
"06/07/12 09:42:56","112.2124","137.2","215.9","639","60.03","35"
"06/07/12 09:47:56","112.2232","140.4","216.51","655","60.0","34"
"06/07/12 09:52:57","112.2342","143.0","217.2","664","60.0","35"
"06/07/12 09:57:57","112.2454","145.4","216.11","672","60.0","35"
"06/07/12 10:02:55","112.2568","148.0","216.85","687","60.03","35"
"06/07/12 10:07:56","112.2684","150.4","217.21","685","60.0","36"
"06/07/12 10:12:56","112.2803","152.5","216.5","705","60.03","36"
"06/07/12 10:17:57","112.2922","153.6","217.73","711","60.07","37"
"06/07/12 10:22:57","112.3043","155.2","217.91","707","60.03","37"
"06/07/12 10:27:56","112.3163","157.3","218.31","715","60.0","38"
"06/07/12 10:32:57","112.3287","158.7","218.05","722","60.0","38"
"06/07/12 10:37:56","112.3411","161.6","218.43","735","60.0","37"
"06/07/12 10:42:57","112.3537","163.2","218.34","744","60.0","38"
"06/07/12 10:47:56","112.3664","164.3","218.99","747","60.03","38"
"06/07/12 10:52:57","112.3793","164.9","218.98","753","60.0","38"
"06/07/12 10:57:56","112.3921","166.0","219.36","749","60.0","38"
"06/07/12 11:02:57","112.4052","167.9","219.75","761","60.0","38"
"06/07/12 11:07:56","112.4183","169.2","219.27","769","60.03","38"
"06/07/12 11:12:56","112.4316","170.2","219.5","767","60.0","39"
"06/07/12 11:17:57","112.4448","170.2","219.14","773","60.03","40"
"06/07/12 11:22:56","112.4581","170.9","218.64","775","60.03","40"
"06/07/12 11:27:56","112.4713","172.0","219.02","776","60.0","41"
"06/07/12 11:32:57","112.4848","171.7","218.42","782","60.0","42"
"06/07/12 11:37:55","112.4981","171.9","218.52","777","60.0","43"
"06/07/12 11:42:57","112.5115","167.2","218.91","765","60.0","44"
"06/07/12 11:47:57","112.5249","175.0","218.58","785","60.0","43"
"06/07/12 11:52:57","112.5387","175.2","218.52","789","60.03","43"
"06/07/12 11:57:57","112.5523","175.3","218.46","794","60.03","43"
"06/07/12 12:02:56","112.5659","175.5","216.13","805","60.0","43"
"06/07/12 12:07:55","112.579","177.0","218.28","798","60.0","43"
"06/07/12 12:12:58","112.593","176.7","219.9","794","60.03","43"
"06/07/12 12:17:57","112.6067","176.5","219.71","790","60.0","43"
"06/07/12 12:22:56","112.6204","174.9","218.92","786","60.03","44"
"06/07/12 12:27:56","112.6341","177.8","219.82","802","60.03","43"
"06/07/12 12:32:56","112.648","178.6","218.98","809","60.0","43"
"06/07/12 12:37:57","112.6619","179.3","219.33","811","60.0","42"
"06/07/12 12:42:56","112.676","180.9","219.65","812","60.03","42"
"06/07/12 12:47:57","112.6901","181.0","219.49","815","60.0","41"
"06/07/12 12:52:57","112.7042","180.2","219.99","811","60.03","41"
"06/07/12 12:57:56","112.7182","179.6","218.51","811","60.0","41"
"06/07/12 13:02:56","112.7322","180.8","218.44","820","60.0","41"
"06/07/12 13:07:57","112.7451","178.0","218.29","805","60.03","40"
"06/07/12 13:12:57","112.7587","159.9","218.72","724","60.0","40"
"06/07/12 13:17:57","112.7716","106.7","217.25","505","60.03","40"
"06/07/12 13:22:56","112.7818","154.6","218.38","702","60.0","39"
"06/07/12 13:27:55","112.7961","157.4","218.27","721","60.0","40"
"06/07/12 13:32:57","112.8092","188.9","218.4","859","60.0","40"
"06/07/12 13:37:57","112.8232","178.7","217.31","812","60.03","39"
"06/07/12 13:42:57","112.8375","183.3","216.94","832","60.03","40"
"06/07/12 13:47:57","112.8518","184.2","217.56","839","60.03","40"
"06/07/12 13:52:57","112.866","184.3","217.69","836","60.03","41"
"06/07/12 13:57:56","112.8803","132.1","216.07","621","60.07","40"
"06/07/12 14:02:57","112.8913","185.7","217.74","840","60.03","39"
"06/07/12 14:07:56","112.9053","172.3","217.83","786","60.03","39"
"06/07/12 14:12:56","112.9186","167.9","217.37","768","60.03","39"
"06/07/12 14:17:57","112.9317","166.7","217.69","760","60.03","39"
"06/07/12 14:22:56","112.9446","165.2","217.34","757","60.03","39"
"06/07/12 14:27:56","112.9573","160.5","217.31","738","60.03","39"
"06/07/12 14:32:55","112.9698","159.2","217.1","729","60.0","38"
"06/07/12 14:37:57","112.9822","158.2","219.22","717","60.03","38"
"06/07/12 14:42:56","112.9944","155.5","218.95","705","60.0","38"
"06/07/12 14:47:57","113.0064","153.3","217.89","701","60.0","38"
"06/07/12 14:52:56","113.0183","149.7","216.81","692","60.0","39"
"06/07/12 14:57:57","113.0298","147.8","216.75","683","60.0","39"
"06/07/12 15:02:57","113.0413","144.7","217.47","667","60.03","39"
"06/07/12 15:07:57","113.0525","142.7","218.66","652","60.03","39"
"06/07/12 15:12:57","113.0635","140.5","217.89","647","60.0","39"
"06/07/12 15:17:56","113.0742","137.5","217.47","637","60.03","39"
"06/07/12 15:22:57","113.0849","134.5","217.49","626","60.03","40"
"06/07/12 15:27:56","113.0953","132.2","217.49","616","60.03","40"
"06/07/12 15:32:56","113.1055","129.5","217.8","601","60.03","40"
"06/07/12 15:37:56","113.1154","126.7","217.44","590","60.0","40"
"06/07/12 15:42:57","113.1252","123.7","217.08","577","60.0","40"
"06/07/12 15:47:56","113.1347","121.8","217.01","574","60.0","39"
"06/07/12 15:52:57","113.1442","118.8","216.89","555","60.03","39"
"06/07/12 15:57:57","113.1533","116.9","217.09","554","60.07","39"
"06/07/12 16:02:57","113.1623","114.3","217.64","538","60.0","38"
"06/07/12 16:07:57","113.1711","111.1","217.34","526","60.0","38"
"06/07/12 16:12:55","113.1796","107.6","217.4","510","60.03","38"
"06/07/12 16:17:57","113.1879","104.1","217.21","495","60.03","38"
"06/07/12 16:22:56","113.1959","101.3","217.44","481","60.03","37"
"06/07/12 16:27:57","113.2036","97.9","217.11","469","60.03","37"
"06/07/12 16:32:56","113.2111","94.2","217.05","454","60.0","37"
"06/07/12 16:37:56","113.2182","90.5","217.31","436","60.03","36"
"06/07/12 16:42:57","113.2252","87.0","217.13","423","60.03","36"
"06/07/12 16:47:57","113.2318","83.6","218.09","404","60.0","36"
"06/07/12 16:52:57","113.2382","80.1","216.2","393","60.03","35"
"06/07/12 16:57:57","113.2443","76.5","216.23","378","60.03","35"
"06/07/12 17:02:56","113.2501","72.3","215.62","362","60.03","35"
"06/07/12 17:07:56","113.2555","69.0","215.68","343","60.03","35"
"06/07/12 17:12:56","113.2607","64.8","215.67","331","60.03","34"
"06/07/12 17:17:57","113.2655","64.5","215.13","142","60.03","34"
"06/07/12 17:22:56","113.2694","53.3","215.03","378","60.0","34"
"06/07/12 17:27:57","113.2734","42.4","215.04","268","60.03","34"
"06/07/12 17:32:56","113.2773","52.7","215.12","118","60.0","34"
"06/07/12 17:37:56","113.2808","50.7","215.39","371","60.03","34"
"06/07/12 17:42:57","113.2837","18.5","215.33","331","60.03","33"
"06/07/12 17:47:57","113.2861","34.6","214.7","136","60.0","32"
"06/07/12 17:52:57","113.2882","36.7","215.0","120","60.03","32"
"06/07/12 17:57:56","113.2904","14.7","214.76","210","60.07","32"
"06/07/12 18:02:56","113.2925","31.1","215.31","139","60.0","32"
"06/07/12 18:07:57","113.2944","23.5","214.83","316","60.03","31"
"06/07/12 18:12:57","113.2964","16.4","215.12","42","60.03","31"
"06/07/12 18:17:57","113.298","19.4","214.56","21","60.03","31"
"06/07/12 18:22:56","113.2996","19.2","214.36","181","60.03","31"
"06/07/12 18:27:57","113.3008","16.5","214.85","39","60.03","31"
"06/07/12 18:32:57","113.3022","13.8","214.76","4","60.03","31"
"06/07/12 18:37:57","113.3035","22.0","214.37","263","60.03","30"
"06/07/12 18:42:57","113.3047","13.9","214.37","0","60.03","30"
"06/07/12 18:47:56","113.3056","8.5","214.15","3","60.03","30"
"06/07/12 18:52:57","113.3064","7.8","214.47","169","60.03","30"
"06/07/12 18:57:56","113.307","13.5","214.6","3","60.03","30"
"06/07/12 19:02:57","113.3075","0.0","214.55","8","60.03","30"
"06/07/12 19:07:57","113.308","0.0","214.15","0","60.03","30"
"06/07/12 19:12:56","113.3084","0.0","214.77","0","60.03","29"
"06/07/12 19:17:56","113.3088","0.0","214.35","0","60.03","29"
"06/07/12 19:22:57","113.3092","10.3","214.43","0","60.03","28"
"06/07/12 19:27:56","113.3094","0.0","213.96","0","60.03","28"
"06/07/12 19:32:57","113.3097","12.9","213.54","19","60.0","28"
"06/07/12 19:37:56","113.3099","11.9","213.98","7","60.0","27"
"06/07/12 20:02:57","113.3106","0.0","213.61","0","60.0","25"
"06/08/12 06:12:57","113.3112","12.2","212.8","43","60.0","21"
"06/08/12 06:17:58","113.3115","0.0","213.98","0","60.0","22"
"06/08/12 06:22:57","113.3119","12.4","216.44","9","60.03","22"
"06/08/12 06:27:56","113.3123","11.0","211.27","2","60.0","22"
"06/08/12 06:32:57","113.3128","14.5","213.39","0","60.03","23"
"06/08/12 06:37:58","113.3134","10.3","214.35","2","60.03","23"
"06/08/12 06:42:57","113.3141","12.9","213.57","54","60.0","23"
"06/08/12 06:47:56","113.3151","21.8","214.13","214","60.03","23"
"06/08/12 06:52:56","113.3162","12.1","215.4","3","60.03","24"
"06/08/12 06:57:56","113.3176","21.2","214.98","36","60.0","24"
"06/08/12 07:02:57","113.3193","13.6","214.94","16","60.0","25"
"06/08/12 07:07:57","113.3211","37.7","213.99","188","60.0","25"
"06/08/12 07:12:56","113.3233","33.3","215.12","64","60.0","25"
"06/08/12 07:17:57","113.3258","34.7","213.99","101","60.0","26"
"06/08/12 07:22:58","113.3288","40.0","214.16","311","59.96","26"
"06/08/12 07:27:56","113.332","51.5","214.4","134","60.03","27"
"06/08/12 07:32:57","113.3358","54.6","215.53","254","60.03","27"
"06/08/12 07:37:57","113.3396","51.0","215.5","76","60.0","28"
"06/08/12 07:42:57","113.3435","45.6","214.37","289","60.03","28"
"06/08/12 07:47:57","113.3482","74.1","214.9","369","60.0","29"
"06/08/12 07:52:57","113.3542","82.7","215.28","408","60.0","29"
"06/08/12 07:57:57","113.3608","88.5","215.95","425","60.0","30"
"06/08/12 08:02:57","113.3677","90.7","216.29","438","60.0","31"
"06/08/12 08:07:56","113.3748","93.1","215.28","448","60.0","32"
"06/08/12 08:12:57","113.3817","73.6","214.92","366","60.0","32"
"06/08/12 08:17:58","113.3879","74.2","214.07","201","60.0","32"
"06/08/12 08:22:58","113.3913","39.3","213.59","253","60.0","32"
"06/08/12 08:27:58","113.3937","26.7","212.7","205","60.03","31"
"06/08/12 08:32:57","113.3963","42.9","214.39","244","60.03","30"
"06/08/12 08:37:58","113.4001","64.8","215.31","328","60.03","30"
"06/08/12 08:42:58","113.4048","72.3","215.04","362","60.03","30"
"06/08/12 08:47:57","113.4111","85.1","214.32","417","60.03","30"
"06/08/12 08:52:58","113.4181","89.9","214.48","438","60.03","31"
"06/08/12 08:57:57","113.4242","67.4","214.87","345","60.03","31"
"06/08/12 09:02:56","113.4304","94.8","215.56","461","60.07","31"
"06/08/12 09:07:57","113.4393","121.1","215.82","570","60.0","32"
"06/08/12 09:12:58","113.4489","98.8","215.25","476","60.03","32"
